Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,767.3,599.34
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,785.18,611.99
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,796.26,619.39
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,803.97,624.62
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,807.48,627.92
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,807.63,629.05
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,801.91,626.22
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,792.89,621.23
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,778.67,612.97
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,761.42,602.62
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,737.38,586.77
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,710.73,569.01
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,677.8,546.38
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,642.92,520.8
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,604.69,492.69
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,561.92,460.27
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,511.84,420.73
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,462.15,380.08
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,400.4,328.23
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,341.42,276.71
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,271.78,215.26
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,206.57,153.16
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,115.51,6.51
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,35.27,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,16.22,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,23.63,12.06
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,27.6,19.21
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,34.57,26.16
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,36.87,28.56
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,63.01,34.3
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,108.95,58.72
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,158.93,95.86
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,209.53,139.3
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,262.13,186.75
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,316.38,236.4
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,367.68,283.17
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,416.91,327.44
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,465.82,370.27
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,511.42,409.43
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,555.72,446.41
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,596.9,479.68
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,636.13,510.47
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,670.65,537.25
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,702.64,561.5
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,730.29,582.04
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,755.06,598.98
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,775.93,613.42
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,793.63,625.62
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,805.74,633.56
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,814.47,639.21
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,818.33,642.22
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,818.76,642.97
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,813.39,639.74
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,804.69,634.29
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,789.97,624.67
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,772.14,612.91
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,749.23,597.71
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,723.6,580.5
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,691.21,558.04
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,656.77,533.09
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,615.65,501.16
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,573.44,467.6
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,526.26,430.5
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,475.87,389.58
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,404.21,330.42
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,337.02,272.91
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,269.89,213.79
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,207.08,154.52
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,107.62,21.48
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,19.03,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,12.78,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,19.38,9.49
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,27.45,18.85
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,36.55,27.56
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,50.71,40.67
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,77.83,58.21
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,113.26,84.63
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,151.83,115.01
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,186.45,142.19
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,225.14,173.42
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,267.74,206.16
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,324.33,251.32
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,384.42,299.04
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,464.65,363.18
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,509.94,400.71
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,553.94,436.21
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,594.33,467.91
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,632.78,497.19
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,667.59,522.73
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,699.94,545.72
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,727.05,564.34
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,751.28,579.28
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,771.12,591.1
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,787.8,600.67
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,799.8,606.33
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,808.49,609.65
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,811.6,610.25
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,811.36,608.72
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,794.32,596.13
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,774.3,581.86
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,736.67,557.52
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,694.36,529.92
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,683.77,524.22
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,669.22,515.4
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,647.89,501.72
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,619.9,482.67
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,568.04,446.02
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,513.68,406.64
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,458.3,365.96
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,403.04,323.64
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,336.17,270.54
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,274.21,219.27
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,213.9,167.49
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,159.27,117.94
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,92.11,27.79
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,26.73,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,14.74,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,24.77,14.24
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,41.5,31.13
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,58.05,46.59
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,54.03,43.34
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,48.62,36.33
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,42.86,31.36
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,36.69,26.11
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,45.88,33.84
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,55.08,41.47
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,124.93,98.73
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,196.22,155.65
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,267.65,210.76
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,348.96,273.33
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,369.09,288.73
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,384.13,300.0
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,461.09,360.37
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,553.78,431.86
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,616.19,480.19
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,684.9,532.83
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,712.32,552.88
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,737.2,570.54
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,763.18,588.69
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,786.66,605.07
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,798.58,613.5
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,807.21,619.84
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,810.28,622.36
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,809.99,622.71
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,804.33,619.44
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,795.4,614.03
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,781.04,605.37
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,763.64,594.63
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,740.27,579.74
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,714.25,562.88
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,682.63,541.27
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,649.05,517.66
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,607.92,487.96
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,565.79,456.61
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,519.62,421.41
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,470.19,382.3
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,351.29,286.1
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,242.85,196.38
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,178.99,141.54
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,122.12,91.2
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,78.85,30.42
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,30.38,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.98,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,5.78,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,10.6,3.03
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,16.88,9.28
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,23.15,15.18
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,52.83,42.01
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,78.86,61.45
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,101.7,80.51
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,121.7,97.12
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,144.43,115.14
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,164.64,130.98
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,161.4,127.96
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,157.58,124.62
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,184.74,146.46
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,212.04,168.01
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,272.68,215.7
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,336.09,264.9
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,395.52,310.54
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,458.46,358.25
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,490.06,381.89
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,522.92,406.49
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,536.53,416.42
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,549.19,425.73
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,577.3,447.29
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,603.69,467.44
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,677.6,525.19
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,749.11,579.77
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,767.2,592.35
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,782.24,603.35
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,786.05,606.96
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,789.14,610.31
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,747.02,581.44
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,702.52,550.94
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,674.0,531.16
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,643.78,509.72
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,619.45,492.81
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,592.54,473.57
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,563.94,452.66
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,532.96,429.3
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,499.69,404.07
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,466.34,377.46
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,387.25,313.21
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,312.7,251.09
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,231.78,182.73
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,160.05,120.27
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,95.52,44.23
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,28.82,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,6.88,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,17.1,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,28.0,17.85
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,35.89,26.33
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,43.42,33.58
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,56.7,45.78
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,90.87,62.66
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,131.98,94.07
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,166.44,122.95
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,200.82,152.37
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,234.31,181.16
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,268.61,209.78
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,303.36,238.3
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,312.36,246.58
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,312.65,247.11
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,336.98,266.02
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,361.29,284.49
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,441.28,346.87
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,532.58,416.46
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,559.0,436.1
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,584.37,455.16
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,585.25,455.02
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,580.82,450.93
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,584.57,453.73
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,586.65,455.21
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,594.56,461.17
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,601.27,466.21
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,633.77,492.41
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,661.0,514.62
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,697.67,544.26
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,728.65,569.64
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,726.96,569.22
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,719.8,565.11
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,622.99,492.46
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,525.61,417.48
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,480.39,384.45
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,442.28,355.77
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,409.57,331.35
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,375.96,305.63
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,361.05,294.63
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,335.64,274.47
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,287.63,234.86
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,241.59,195.65
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,189.85,150.54
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,142.52,107.8
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,89.04,46.02
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,28.88,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.91,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,7.71,1.36
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,9.64,3.17
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,11.57,4.47
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,16.4,8.67
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,21.23,12.83
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,34.76,24.46
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,48.31,35.95
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,76.89,59.92
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,104.93,82.96
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,133.8,106.26
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,162.81,129.33
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,164.76,130.49
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,166.65,131.75
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,149.23,117.49
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,131.53,103.06
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,152.59,120.03
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,173.85,136.92
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,167.27,131.44
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,160.58,126.0
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,181.29,142.54
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,202.17,159.02
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,192.02,150.85
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,181.76,142.73
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,171.04,134.26
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,160.23,125.71
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,168.12,132.23
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,176.1,138.76
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,172.89,136.36
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,169.7,134.05
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,170.75,135.27
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,171.79,136.48
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,175.95,140.31
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,180.17,144.18
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,186.04,149.67
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,185.99,150.31
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,158.61,128.45
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,131.24,106.16
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,114.55,92.27
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,98.24,78.23
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,68.86,52.75
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,44.07,30.93
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,29.64,13.61
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,11.26,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,9.83,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,17.81,0.0
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,26.47,17.25
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,30.81,22.09
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,35.01,26.23
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,45.26,35.68
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,88.7,46.59
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,135.0,76.72
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,184.91,115.79
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,235.04,158.36
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,286.97,203.07
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,340.66,249.52
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,391.33,292.87
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,439.95,333.75
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,488.28,373.3
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,532.54,409.23
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,575.1,442.97
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,605.08,466.8
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,629.3,485.79
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,664.1,512.43
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,697.17,537.31
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,729.8,561.8
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,760.54,583.59
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,777.34,595.43
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,790.98,605.28
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,810.57,619.12
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,827.24,630.96
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,823.16,627.88
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,815.77,622.85
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,816.48,624.01
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,813.75,622.85
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,798.32,612.4
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,779.94,600.11
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,755.67,583.74
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,728.91,565.65
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,695.16,543.22
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,656.26,516.38
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,597.7,471.71
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,539.94,426.94
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,504.78,400.57
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,468.0,371.67
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,409.37,324.61
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,351.82,276.93
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,285.64,221.41
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,225.18,168.2
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,140.05,82.97
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,52.23,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,9.83,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,19.28,3.38
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,30.02,20.2
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,36.47,26.79
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,41.68,31.82
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,49.6,31.45
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,90.51,47.93
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,138.46,80.36
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,186.85,118.51
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,235.02,159.68
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,285.39,203.57
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,333.88,246.28
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,386.35,291.28
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,433.34,331.23
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,479.91,369.8
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,514.34,398.32
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,547.24,424.54
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,573.58,444.93
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,596.8,462.24
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,641.52,496.73
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,686.2,530.75
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,720.71,556.18
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,753.83,578.89
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,706.07,543.49
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,647.85,498.37
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,499.35,385.98
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,340.15,261.17
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,256.82,197.89
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,169.82,130.01
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,262.86,203.74
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,354.82,274.83
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,300.13,232.78
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,239.6,186.01
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,184.39,143.1
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,129.58,99.71
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,167.04,130.63
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,201.02,158.46
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,211.9,168.77
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,227.0,182.26
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,168.88,135.31
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,112.45,88.95
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,82.98,64.43
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,59.72,44.72
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,35.07,23.68
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,12.71,4.76
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,7.25,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,2.95,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,7.23,0.76
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,8.67,2.14
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,12.05,4.73
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,15.43,7.66
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,16.4,8.49
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,17.37,9.29
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,20.27,11.75
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,23.17,14.19
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,31.39,21.13
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,39.62,28.03
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,53.66,39.78
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,67.71,51.46
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,88.08,68.28
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,108.23,84.76
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,134.75,106.4
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,161.46,128.02
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,263.54,211.05
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,369.27,294.99
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,429.07,343.21
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,493.22,394.52
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,485.92,388.12
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,474.11,378.49
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,417.04,332.51
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,353.51,280.95
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,365.35,291.03
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,377.09,300.88
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,408.47,326.5
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,434.06,347.56
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,449.76,361.49
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,463.67,374.02
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,457.39,370.09
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,442.48,359.56
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,416.42,339.51
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,390.09,319.07
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,369.37,303.46
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,347.18,286.44
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,310.35,256.87
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,273.32,226.51
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,216.38,178.56
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,157.3,128.22
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,120.01,95.74
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,84.21,64.03
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,55.04,34.37
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,19.21,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,7.23,0.87
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,8.67,2.26
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,12.05,4.87
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,15.43,7.82
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,71.51,54.58
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,124.5,97.88
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,176.25,138.25
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,232.73,183.2
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,211.02,169.03
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,179.45,145.04
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,123.83,98.88
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,65.27,49.75
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,56.35,42.17
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,47.39,34.54
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,54.66,40.6
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,61.94,46.65
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,229.26,186.44
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,401.02,324.14
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,512.16,413.8
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,631.74,508.02
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,461.79,373.98
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,282.46,228.06
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,255.47,206.22
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,230.56,185.47
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,444.02,362.92
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,657.15,530.39
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,737.8,593.87
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,805.08,643.65
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,702.59,566.65
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,593.63,480.13
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,618.44,503.08
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,640.56,522.79
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,640.46,524.15
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,635.53,521.75
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,602.13,496.35
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,564.47,467.27
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,531.8,441.1
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,496.63,411.82
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,437.2,361.6
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,379.96,311.62
2018,3,14,17,15,573.0,43.5,1.6,8.75,155.0,309.84,250.59
2018,3,14,17,30,491.0,37.0,1.6,8.1,105.0,249.41,195.38
2018,3,14,17,45,333.0,27.5,1.55,7.5,65.0,163.48,112.17
2018,3,14,18,0,175.0,18.0,1.5,6.9,25.0,69.4,0.0
2018,3,14,18,15,87.5,9.0,1.6,6.75,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
