Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,15,6,15,8.5,5.0,1.9,4.1,5.5,0.0,0.0
2018,3,15,6,30,17.0,10.0,2.2,5.0,11.0,9.83,0.0
2018,3,15,6,45,163.5,27.0,2.5,5.9,47.5,21.0,9.91
2018,3,15,7,0,310.0,44.0,2.8,6.8,84.0,33.68,24.23
2018,3,15,7,15,425.0,49.5,3.0,7.3,131.0,36.29,27.26
2018,3,15,7,30,540.0,55.0,3.2,7.8,178.0,38.01,29.1
2018,3,15,7,45,475.5,77.5,3.4,8.25,205.5,69.66,45.58
2018,3,15,8,0,411.0,100.0,3.6,8.7,233.0,110.16,73.47
2018,3,15,8,15,268.0,120.0,3.7,9.0,212.5,136.06,99.58
2018,3,15,8,30,125.0,140.0,3.8,9.3,192.0,146.58,114.78
2018,3,15,8,45,166.5,171.5,3.95,9.55,249.0,190.84,150.79
2018,3,15,9,0,208.0,203.0,4.1,9.8,306.0,239.51,190.65
2018,3,15,9,15,299.0,206.5,4.15,10.0,369.0,281.61,224.36
2018,3,15,9,30,390.0,210.0,4.2,10.2,432.0,332.49,266.03
2018,3,15,9,45,314.5,238.5,4.25,10.35,425.0,348.4,280.87
2018,3,15,10,0,239.0,267.0,4.3,10.5,418.0,354.44,286.64
2018,3,15,10,15,311.5,251.5,4.35,10.55,458.5,389.92,316.2
2018,3,15,10,30,384.0,236.0,4.4,10.6,499.0,428.47,348.37
2018,3,15,10,45,202.0,227.0,4.4,10.7,365.5,331.63,269.87
2018,3,15,11,0,20.0,218.0,4.4,10.8,232.0,221.8,178.28
2018,3,15,11,15,41.5,259.0,4.5,10.8,289.5,275.31,222.06
2018,3,15,11,30,63.0,300.0,4.6,10.8,347.0,331.22,267.07
2018,3,15,11,45,46.5,272.0,4.65,10.8,307.0,295.87,238.4
2018,3,15,12,0,30.0,244.0,4.7,10.8,267.0,259.03,208.53
2018,3,15,12,15,32.5,250.5,4.8,10.8,275.5,268.8,216.6
2018,3,15,12,30,35.0,257.0,4.9,10.8,284.0,278.65,224.67
2018,3,15,12,45,26.5,228.0,5.05,10.85,248.5,244.83,197.31
2018,3,15,13,0,18.0,199.0,5.2,10.9,213.0,210.38,169.29
2018,3,15,13,15,50.5,216.0,5.15,10.8,253.0,253.75,205.96
2018,3,15,13,30,83.0,233.0,5.1,10.7,293.0,302.52,246.64
2018,3,15,13,45,169.0,229.5,5.0,10.6,347.5,367.85,302.24
2018,3,15,14,0,255.0,226.0,4.9,10.5,402.0,438.04,360.9
2018,3,15,14,15,409.5,187.5,4.8,10.4,455.5,523.77,433.27
2018,3,15,14,30,564.0,149.0,4.7,10.3,509.0,601.0,497.71
2018,3,15,14,45,310.5,160.5,4.6,10.25,357.0,413.63,344.27
2018,3,15,15,0,57.0,172.0,4.5,10.2,205.0,216.08,177.38
2018,3,15,15,15,54.0,178.5,4.5,10.2,208.0,220.87,181.92
2018,3,15,15,30,51.0,185.0,4.5,10.2,211.0,226.24,186.63
2018,3,15,15,45,54.0,164.5,4.3,10.1,189.5,206.0,170.36
2018,3,15,16,0,57.0,144.0,4.1,10.0,168.0,185.26,153.52
2018,3,15,16,15,113.0,128.5,4.0,9.8,168.5,207.63,173.78
2018,3,15,16,30,169.0,113.0,3.9,9.6,169.0,226.03,189.98
2018,3,15,16,45,147.0,98.5,3.8,9.45,141.5,186.71,156.05
2018,3,15,17,0,125.0,84.0,3.7,9.3,114.0,155.9,128.83
2018,3,15,17,15,99.0,65.0,3.65,9.05,85.0,119.17,96.18
2018,3,15,17,30,73.0,46.0,3.6,8.8,56.0,84.08,64.67
2018,3,15,17,45,47.0,29.0,3.5,8.55,34.5,53.35,34.99
2018,3,15,18,0,21.0,12.0,3.4,8.3,13.0,18.06,0.0
2018,3,15,18,15,10.5,6.0,3.45,8.3,6.5,5.9,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.0,2.0,6.8,5.0,0.0,0.0
2018,3,16,6,30,7.0,10.0,2.2,7.0,10.0,9.83,0.0
2018,3,16,6,45,7.5,24.5,2.4,7.2,25.0,23.01,12.28
2018,3,16,7,0,8.0,39.0,2.6,7.4,40.0,36.88,27.12
2018,3,16,7,15,14.5,58.0,2.75,7.4,61.0,52.38,41.82
2018,3,16,7,30,21.0,77.0,2.9,7.4,82.0,68.34,56.75
2018,3,16,7,45,21.5,70.5,3.05,7.45,76.5,65.84,51.42
2018,3,16,8,0,22.0,64.0,3.2,7.5,71.0,62.44,48.05
2018,3,16,8,15,40.5,88.5,3.3,7.6,104.5,88.22,69.3
2018,3,16,8,30,59.0,113.0,3.4,7.7,138.0,115.95,92.19
2018,3,16,8,45,109.0,155.5,3.55,7.8,208.0,164.92,132.01
2018,3,16,9,0,159.0,198.0,3.7,7.9,278.0,222.5,179.17
2018,3,16,9,15,140.5,209.0,3.8,8.05,284.0,235.71,191.04
2018,3,16,9,30,122.0,220.0,3.9,8.2,290.0,246.91,200.93
2018,3,16,9,45,191.5,245.5,4.0,8.3,363.5,306.63,249.73
2018,3,16,10,0,261.0,271.0,4.1,8.4,437.0,369.7,301.09
2018,3,16,10,15,331.5,262.5,4.15,8.45,484.0,411.73,335.8
2018,3,16,10,30,402.0,254.0,4.2,8.5,531.0,456.83,373.12
2018,3,16,10,45,560.5,216.0,4.3,8.6,616.5,532.46,435.66
2018,3,16,11,0,719.0,178.0,4.4,8.7,702.0,616.94,504.6
2018,3,16,11,15,486.5,201.0,4.45,8.85,559.0,511.33,419.89
2018,3,16,11,30,254.0,224.0,4.5,9.0,416.0,390.12,320.45
2018,3,16,11,45,239.5,243.5,4.5,9.1,426.0,407.11,333.96
2018,3,16,12,0,225.0,263.0,4.5,9.2,436.0,423.03,346.05
2018,3,16,12,15,317.5,281.0,4.55,9.4,525.5,516.47,421.44
2018,3,16,12,30,410.0,299.0,4.6,9.6,615.0,615.51,499.4
2018,3,16,12,45,365.0,285.0,4.7,9.8,564.5,571.23,464.58
2018,3,16,13,0,320.0,271.0,4.8,10.0,514.0,527.58,430.42
2018,3,16,13,15,320.0,284.5,4.8,10.05,523.0,545.55,444.61
2018,3,16,13,30,320.0,298.0,4.8,10.1,532.0,562.66,457.88
2018,3,16,13,45,434.5,246.0,4.85,10.15,553.5,607.47,496.68
2018,3,16,14,0,549.0,194.0,4.9,10.2,575.0,646.2,530.54
2018,3,16,14,15,629.5,164.0,4.9,10.15,582.5,674.92,555.41
2018,3,16,14,30,710.0,134.0,4.9,10.1,590.0,698.79,575.97
2018,3,16,14,45,558.5,149.5,4.95,10.05,495.5,592.95,492.29
2018,3,16,15,0,407.0,165.0,5.0,10.0,401.0,486.5,406.08
2018,3,16,15,15,593.5,131.0,5.0,10.0,447.0,578.54,484.11
2018,3,16,15,30,780.0,97.0,5.0,10.0,493.0,653.07,546.21
2018,3,16,15,45,728.0,97.5,4.85,9.7,439.5,601.33,504.59
2018,3,16,16,0,676.0,98.0,4.7,9.4,386.0,548.29,461.83
2018,3,16,16,15,576.0,98.5,4.4,9.1,323.0,467.89,395.31
2018,3,16,16,30,476.0,99.0,4.1,8.8,260.0,389.8,329.65
2018,3,16,16,45,519.5,78.5,3.8,8.45,227.5,374.93,316.25
2018,3,16,17,0,563.0,58.0,3.5,8.1,195.0,352.29,294.63
2018,3,16,17,15,485.0,51.0,3.25,7.7,149.0,286.96,236.04
2018,3,16,17,30,407.0,44.0,3.0,7.3,103.0,227.24,181.0
2018,3,16,17,45,266.0,31.0,2.8,6.9,63.5,145.85,104.66
2018,3,16,18,0,125.0,18.0,2.6,6.5,24.0,66.51,0.0
2018,3,16,18,15,62.5,9.0,2.5,6.35,12.0,8.85,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,6,15,6.0,7.0,1.35,5.0,7.0,0.0,0.0
2018,3,17,6,30,12.0,14.0,1.5,5.6,14.0,13.76,0.0
2018,3,17,6,45,35.0,32.0,1.65,6.2,36.0,27.89,16.99
2018,3,17,7,0,58.0,50.0,1.8,6.8,58.0,42.72,32.52
2018,3,17,7,15,291.5,57.5,1.95,7.1,124.0,42.47,32.99
2018,3,17,7,30,525.0,65.0,2.1,7.4,190.0,46.05,36.55
2018,3,17,7,45,626.0,65.0,2.2,7.75,249.0,69.54,39.14
2018,3,17,8,0,727.0,65.0,2.3,8.1,308.0,116.36,64.94
2018,3,17,8,15,597.5,95.5,2.25,8.3,316.0,160.14,105.36
2018,3,17,8,30,468.0,126.0,2.2,8.5,324.0,194.23,140.95
2018,3,17,8,45,337.5,169.0,2.2,8.75,320.5,228.58,176.33
2018,3,17,9,0,207.0,212.0,2.2,9.0,317.0,249.25,198.43
2018,3,17,9,15,241.5,226.5,2.1,9.15,359.0,282.32,225.51
2018,3,17,9,30,276.0,241.0,2.0,9.3,401.0,322.24,257.99
2018,3,17,9,45,196.5,203.0,1.95,9.45,320.5,269.36,217.06
2018,3,17,10,0,117.0,165.0,1.9,9.6,240.0,210.34,170.04
2018,3,17,10,15,76.0,153.5,1.85,9.8,203.0,184.34,148.87
2018,3,17,10,30,35.0,142.0,1.8,10.0,166.0,155.49,124.74
2018,3,17,10,45,76.0,230.0,1.75,10.15,285.0,264.15,213.03
2018,3,17,11,0,117.0,318.0,1.7,10.3,404.0,374.93,299.68
2018,3,17,11,15,106.0,339.0,1.7,10.5,418.0,393.51,312.76
2018,3,17,11,30,95.0,360.0,1.7,10.7,432.0,410.79,325.23
2018,3,17,11,45,80.0,350.0,1.7,10.9,411.0,395.06,312.55
2018,3,17,12,0,65.0,340.0,1.7,11.1,390.0,378.1,299.08
2018,3,17,12,15,40.0,272.5,1.75,11.15,303.5,296.31,235.47
2018,3,17,12,30,15.0,205.0,1.8,11.2,217.0,210.54,167.4
2018,3,17,12,45,67.0,217.0,1.85,11.25,268.5,265.76,213.6
2018,3,17,13,0,119.0,229.0,1.9,11.3,320.0,324.12,261.22
2018,3,17,13,15,235.0,269.0,1.95,11.3,443.5,463.65,372.09
2018,3,17,13,30,351.0,309.0,2.0,11.3,567.0,600.08,476.36
2018,3,17,13,45,494.0,251.5,2.05,11.3,602.5,662.29,526.05
2018,3,17,14,0,637.0,194.0,2.1,11.3,638.0,717.99,571.07
2018,3,17,14,15,536.5,200.0,2.1,11.2,563.0,639.67,512.14
2018,3,17,14,30,436.0,206.0,2.1,11.1,488.0,564.53,455.32
2018,3,17,14,45,326.0,214.0,2.1,11.05,418.0,477.75,387.99
2018,3,17,15,0,216.0,222.0,2.1,11.0,348.0,401.65,327.21
2018,3,17,15,15,302.0,205.5,2.1,11.0,367.5,442.38,362.25
2018,3,17,15,30,388.0,189.0,2.1,11.0,387.0,485.85,398.1
2018,3,17,15,45,399.5,168.0,1.9,10.8,355.5,461.41,379.34
2018,3,17,16,0,411.0,147.0,1.7,10.6,324.0,434.79,358.9
2018,3,17,16,15,361.5,134.0,1.5,10.2,275.5,378.5,313.7
2018,3,17,16,30,312.0,121.0,1.3,9.8,227.0,316.87,263.54
2018,3,17,16,45,409.0,93.5,1.05,9.4,209.0,333.41,276.67
2018,3,17,17,0,506.0,66.0,0.8,9.0,191.0,335.72,275.72
2018,3,17,17,15,470.5,56.0,0.85,8.45,150.5,287.72,233.28
2018,3,17,17,30,435.0,46.0,0.9,7.9,110.0,241.78,190.82
2018,3,17,17,45,300.5,33.5,0.95,7.35,69.5,161.2,116.71
2018,3,17,18,0,166.0,21.0,1.0,6.8,29.0,83.81,0.0
2018,3,17,18,15,83.0,10.5,1.0,6.6,14.5,31.96,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.4,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.4,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,18,6,15,94.5,10.5,0.4,3.8,14.5,10.32,0.0
2018,3,18,6,30,189.0,21.0,0.4,4.1,29.0,17.82,0.0
2018,3,18,6,45,309.0,31.5,0.4,4.4,66.5,24.98,15.38
2018,3,18,7,0,429.0,42.0,0.4,4.7,104.0,31.69,23.08
2018,3,18,7,15,314.0,64.5,0.45,5.35,119.5,47.86,38.29
2018,3,18,7,30,199.0,87.0,0.5,6.0,135.0,67.86,56.73
2018,3,18,7,45,161.5,111.0,0.6,6.65,156.0,99.72,76.82
2018,3,18,8,0,124.0,135.0,0.7,7.3,177.0,126.27,98.35
2018,3,18,8,15,193.5,153.0,0.75,8.05,230.5,160.42,123.13
2018,3,18,8,30,263.0,171.0,0.8,8.8,284.0,197.48,151.02
2018,3,18,8,45,305.5,179.5,0.85,9.55,325.0,231.21,178.0
2018,3,18,9,0,348.0,188.0,0.9,10.3,366.0,268.73,208.42
2018,3,18,9,15,361.0,203.5,0.95,10.7,401.5,305.63,239.16
2018,3,18,9,30,374.0,219.0,1.0,11.1,437.0,343.39,270.08
2018,3,18,9,45,268.0,261.5,1.05,11.55,423.0,353.27,279.08
2018,3,18,10,0,162.0,304.0,1.1,12.0,409.0,356.52,281.58
2018,3,18,10,15,194.0,317.0,1.05,12.25,448.5,394.27,310.4
2018,3,18,10,30,226.0,330.0,1.0,12.5,488.0,434.23,340.31
2018,3,18,10,45,272.5,333.0,0.95,12.75,530.0,474.44,370.27
2018,3,18,11,0,319.0,336.0,0.9,13.0,572.0,518.96,402.97
2018,3,18,11,15,289.5,350.5,0.8,13.15,568.0,526.04,406.38
2018,3,18,11,30,260.0,365.0,0.7,13.3,564.0,530.81,408.22
2018,3,18,11,45,272.0,367.5,0.6,13.45,577.5,551.77,422.48
2018,3,18,12,0,284.0,370.0,0.5,13.6,591.0,572.49,436.13
2018,3,18,12,15,287.5,369.5,0.45,13.45,593.5,583.47,443.63
2018,3,18,12,30,291.0,369.0,0.4,13.3,596.0,593.6,450.62
2018,3,18,12,45,254.0,371.0,0.35,13.2,567.5,573.57,435.4
2018,3,18,13,0,217.0,373.0,0.3,13.1,539.0,547.53,416.31
2018,3,18,13,15,199.0,366.0,0.4,13.0,516.0,530.04,405.33
2018,3,18,13,30,181.0,359.0,0.5,12.9,493.0,511.63,393.4
2018,3,18,13,45,184.0,346.5,0.6,12.85,479.0,503.52,389.36
2018,3,18,14,0,187.0,334.0,0.7,12.8,465.0,494.57,384.52
2018,3,18,14,15,145.0,317.0,0.7,12.65,416.0,444.66,347.57
2018,3,18,14,30,103.0,300.0,0.7,12.5,367.0,387.83,305.17
2018,3,18,14,45,79.0,273.0,0.75,12.4,322.5,341.18,270.47
2018,3,18,15,0,55.0,246.0,0.8,12.3,278.0,294.78,235.1
2018,3,18,15,15,38.5,217.5,0.8,12.3,239.0,252.62,202.38
2018,3,18,15,30,22.0,189.0,0.8,12.3,200.0,204.38,164.18
2018,3,18,15,45,28.5,169.0,0.7,11.85,182.0,194.3,157.07
2018,3,18,16,0,35.0,149.0,0.6,11.4,164.0,177.17,143.89
2018,3,18,16,15,83.5,143.0,0.65,11.0,173.0,200.72,164.88
2018,3,18,16,30,132.0,137.0,0.7,10.6,182.0,228.01,188.16
2018,3,18,16,45,101.0,107.5,0.7,10.2,138.5,174.34,143.46
2018,3,18,17,0,70.0,78.0,0.7,9.8,95.0,122.25,99.46
2018,3,18,17,15,59.5,61.5,0.75,9.55,73.5,97.27,77.6
2018,3,18,17,30,49.0,45.0,0.8,9.3,52.0,72.86,55.71
2018,3,18,17,45,31.0,29.5,0.85,9.05,33.5,47.61,32.21
2018,3,18,18,0,13.0,14.0,0.9,8.8,15.0,17.91,0.0
2018,3,18,18,15,6.5,7.0,0.9,8.7,7.5,8.59,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,120.5,11.0,1.25,3.5,17.0,10.81,0.0
2018,3,19,6,30,241.0,22.0,1.4,4.3,34.0,18.51,0.0
2018,3,19,6,45,321.5,32.0,1.5,5.1,68.0,25.11,15.77
2018,3,19,7,0,402.0,42.0,1.6,5.9,102.0,31.32,22.62
2018,3,19,7,15,380.0,61.0,1.75,6.6,135.5,44.91,35.39
2018,3,19,7,30,358.0,80.0,1.9,7.3,169.0,57.71,47.23
2018,3,19,7,45,492.0,82.0,2.05,8.05,234.0,84.4,53.07
2018,3,19,8,0,626.0,84.0,2.2,8.8,299.0,126.73,76.87
2018,3,19,8,15,733.5,76.5,2.35,9.5,366.0,174.14,110.82
2018,3,19,8,30,841.0,69.0,2.5,10.2,433.0,228.29,154.28
2018,3,19,8,45,741.0,100.5,2.65,10.85,447.5,271.29,197.75
2018,3,19,9,0,641.0,132.0,2.8,11.5,462.0,306.98,233.73
2018,3,19,9,15,608.0,154.0,2.8,11.9,488.0,347.74,270.63
2018,3,19,9,30,575.0,176.0,2.8,12.3,514.0,384.68,303.11
2018,3,19,9,45,599.5,180.5,2.8,12.7,552.5,427.47,338.75
2018,3,19,10,0,624.0,185.0,2.8,13.1,591.0,471.34,374.48
2018,3,19,10,15,599.0,205.5,2.7,13.4,610.5,504.8,400.99
2018,3,19,10,30,574.0,226.0,2.6,13.7,630.0,534.87,424.01
2018,3,19,10,45,570.0,238.5,2.55,14.0,650.5,567.41,448.6
2018,3,19,11,0,566.0,251.0,2.5,14.3,671.0,598.43,471.46
2018,3,19,11,15,562.0,259.0,2.5,14.65,684.0,623.65,489.79
2018,3,19,11,30,558.0,267.0,2.5,15.0,697.0,647.19,506.6
2018,3,19,11,45,477.5,303.0,2.5,15.35,673.5,640.64,499.53
2018,3,19,12,0,397.0,339.0,2.5,15.7,650.0,627.76,487.82
2018,3,19,12,15,326.0,357.5,2.45,16.0,613.0,602.42,467.25
2018,3,19,12,30,255.0,376.0,2.4,16.3,576.0,573.94,444.26
2018,3,19,12,45,288.5,364.0,2.3,16.6,588.0,594.97,460.15
2018,3,19,13,0,322.0,352.0,2.2,16.9,600.0,615.43,475.19
2018,3,19,13,15,312.5,347.0,2.05,17.05,583.5,607.62,468.67
2018,3,19,13,30,303.0,342.0,1.9,17.2,567.0,598.55,461.46
2018,3,19,13,45,271.5,334.5,1.75,17.4,531.5,568.06,438.24
2018,3,19,14,0,240.0,327.0,1.6,17.6,496.0,530.18,409.83
2018,3,19,14,15,275.0,307.5,1.45,17.35,493.5,544.54,421.82
2018,3,19,14,30,310.0,288.0,1.3,17.1,491.0,550.36,427.21
2018,3,19,14,45,356.0,257.5,1.2,16.9,478.0,550.3,429.0
2018,3,19,15,0,402.0,227.0,1.1,16.7,465.0,554.47,433.68
2018,3,19,15,15,370.0,216.0,1.1,16.7,422.5,505.25,397.89
2018,3,19,15,30,338.0,205.0,1.1,16.7,380.0,463.82,367.59
2018,3,19,15,45,325.5,186.0,0.85,16.25,342.0,427.0,339.99
2018,3,19,16,0,313.0,167.0,0.6,15.8,304.0,389.74,311.52
2018,3,19,16,15,328.5,143.0,0.6,15.45,271.5,363.33,292.5
2018,3,19,16,30,344.0,119.0,0.6,15.1,239.0,342.57,276.9
2018,3,19,16,45,368.5,97.5,0.6,14.75,207.0,319.23,258.43
2018,3,19,17,0,393.0,76.0,0.6,14.4,175.0,292.67,236.09
2018,3,19,17,15,280.0,65.0,0.75,13.8,127.5,214.23,171.28
2018,3,19,17,30,167.0,54.0,0.9,13.2,80.0,138.59,107.79
2018,3,19,17,45,108.0,36.5,1.0,12.6,51.0,91.16,65.37
2018,3,19,18,0,49.0,19.0,1.1,12.0,22.0,42.06,0.0
2018,3,19,18,15,24.5,9.5,1.1,11.75,11.0,15.85,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,20,6,15,7.5,3.5,0.7,8.45,4.0,3.44,0.0
2018,3,20,6,30,15.0,7.0,0.9,8.5,8.0,6.71,0.0
2018,3,20,6,45,7.5,13.0,1.15,8.55,13.5,12.64,5.17
2018,3,20,7,0,0.0,19.0,1.4,8.6,19.0,18.33,10.81
2018,3,20,7,15,0.0,23.5,1.35,8.75,23.5,22.67,15.0
2018,3,20,7,30,0.0,28.0,1.3,8.9,28.0,27.02,19.09
2018,3,20,7,45,0.0,29.5,1.25,9.05,29.5,28.47,19.26
2018,3,20,8,0,0.0,31.0,1.2,9.2,31.0,29.92,20.49
2018,3,20,8,15,0.0,48.0,1.2,9.4,48.0,46.37,34.65
2018,3,20,8,30,0.0,65.0,1.2,9.6,65.0,62.83,48.63
2018,3,20,8,45,0.0,76.0,1.2,9.8,76.0,73.49,57.48
2018,3,20,9,0,0.0,87.0,1.2,10.0,87.0,84.16,66.26
2018,3,20,9,15,0.0,83.5,1.5,10.1,83.5,80.78,63.18
2018,3,20,9,30,0.0,80.0,1.8,10.2,80.0,77.4,60.14
2018,3,20,9,45,0.0,102.5,2.1,10.3,102.5,99.05,78.11
2018,3,20,10,0,0.0,125.0,2.4,10.4,125.0,120.48,95.7
2018,3,20,10,15,0.0,122.0,2.65,10.45,122.0,117.74,93.22
2018,3,20,10,30,0.0,119.0,2.9,10.5,119.0,114.96,90.76
2018,3,20,10,45,0.0,120.5,3.2,10.55,120.5,116.46,91.88
2018,3,20,11,0,0.0,122.0,3.5,10.6,122.0,117.96,93.0
2018,3,20,11,15,0.0,126.5,3.6,10.65,126.5,122.35,96.51
2018,3,20,11,30,0.0,131.0,3.7,10.7,131.0,126.75,100.05
2018,3,20,11,45,0.5,132.0,3.75,10.8,132.5,128.15,101.12
2018,3,20,12,0,1.0,133.0,3.8,10.9,134.0,129.57,102.24
2018,3,20,12,15,0.5,112.5,3.85,10.9,113.0,109.39,85.61
2018,3,20,12,30,0.0,92.0,3.9,10.9,92.0,89.13,68.87
2018,3,20,12,45,0.0,88.0,3.95,10.9,88.0,85.24,65.69
2018,3,20,13,0,0.0,84.0,4.0,10.9,84.0,81.36,62.5
2018,3,20,13,15,0.0,75.5,3.85,10.9,75.5,73.11,55.69
2018,3,20,13,30,0.0,67.0,3.7,10.9,67.0,64.86,48.87
2018,3,20,13,45,0.0,67.0,3.6,10.9,67.0,64.85,48.93
2018,3,20,14,0,0.0,67.0,3.5,10.9,67.0,64.84,49.0
2018,3,20,14,15,0.0,71.5,3.4,10.9,71.5,69.19,52.73
2018,3,20,14,30,0.0,76.0,3.3,10.9,76.0,73.54,56.48
2018,3,20,14,45,0.0,79.0,3.2,10.85,79.0,76.44,59.05
2018,3,20,15,0,0.0,82.0,3.1,10.8,82.0,79.33,61.65
2018,3,20,15,15,0.0,84.5,3.1,10.8,84.5,81.75,63.85
2018,3,20,15,30,0.0,87.0,3.1,10.8,87.0,84.16,66.08
2018,3,20,15,45,0.0,82.0,2.95,10.6,82.0,79.31,62.22
2018,3,20,16,0,0.0,77.0,2.8,10.4,77.0,74.46,58.34
2018,3,20,16,15,0.0,73.5,2.85,10.3,73.5,71.06,55.64
2018,3,20,16,30,0.0,70.0,2.9,10.2,70.0,67.74,52.95
2018,3,20,16,45,0.0,55.0,2.95,10.1,55.0,53.14,40.46
2018,3,20,17,0,0.0,40.0,3.0,10.0,40.0,38.62,27.88
2018,3,20,17,15,0.0,30.5,2.85,9.8,30.5,29.44,19.79
2018,3,20,17,30,0.0,21.0,2.7,9.6,21.0,20.26,11.63
2018,3,20,17,45,1.0,14.5,2.55,9.45,14.5,14.34,6.06
2018,3,20,18,0,2.0,8.0,2.4,9.3,8.0,8.34,0.0
2018,3,20,18,15,1.0,4.0,2.75,9.4,4.0,4.2,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,10.2,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.7,10.5,7.0,6.75,0.0
2018,3,21,6,45,0.0,7.0,1.65,10.75,7.0,6.74,0.13
2018,3,21,7,0,0.0,7.0,1.6,11.0,7.0,6.74,0.36
2018,3,21,7,15,0.0,8.5,1.7,11.3,8.5,8.19,1.75
2018,3,21,7,30,0.0,10.0,1.8,11.6,10.0,9.64,3.1
2018,3,21,7,45,0.0,18.5,1.85,11.9,18.5,17.84,9.81
2018,3,21,8,0,0.0,27.0,1.9,12.2,27.0,26.06,16.86
2018,3,21,8,15,0.0,38.0,2.05,12.5,38.0,36.69,25.9
2018,3,21,8,30,0.0,49.0,2.2,12.8,49.0,47.34,34.84
2018,3,21,8,45,0.0,65.0,2.3,13.05,65.0,62.84,47.77
2018,3,21,9,0,0.0,81.0,2.4,13.3,81.0,78.35,60.57
2018,3,21,9,15,0.0,109.0,2.55,13.6,109.0,104.98,82.44
2018,3,21,9,30,0.0,137.0,2.7,13.9,137.0,131.39,103.82
2018,3,21,9,45,1.0,151.0,2.85,14.2,151.5,145.21,114.71
2018,3,21,10,0,2.0,165.0,3.0,14.5,166.0,159.18,125.67
2018,3,21,10,15,2.0,164.5,3.15,14.9,165.5,159.09,125.18
2018,3,21,10,30,2.0,164.0,3.3,15.3,165.0,158.95,124.69
2018,3,21,10,45,5.0,186.0,3.45,15.65,189.5,181.98,142.91
2018,3,21,11,0,8.0,208.0,3.6,16.0,214.0,205.31,161.2
2018,3,21,11,15,10.0,223.5,3.7,16.25,231.0,222.06,174.2
2018,3,21,11,30,12.0,239.0,3.8,16.5,248.0,239.0,187.32
2018,3,21,11,45,10.0,219.0,3.9,16.75,226.5,219.02,171.3
2018,3,21,12,0,8.0,199.0,4.0,17.0,205.0,198.72,155.09
2018,3,21,12,15,15.5,240.0,3.9,17.0,252.0,244.72,191.57
2018,3,21,12,30,23.0,281.0,3.8,17.0,299.0,291.33,228.02
2018,3,21,12,45,36.5,308.0,3.75,17.05,336.5,333.16,260.66
2018,3,21,13,0,50.0,335.0,3.7,17.1,374.0,373.06,291.59
2018,3,21,13,15,43.0,319.5,3.6,17.1,352.5,353.66,276.55
2018,3,21,13,30,36.0,304.0,3.5,17.1,331.0,333.86,261.36
2018,3,21,13,45,107.0,316.0,3.4,17.1,393.0,411.57,323.63
2018,3,21,14,0,178.0,328.0,3.3,17.1,455.0,483.19,379.93
2018,3,21,14,15,202.0,317.0,3.35,17.1,455.0,491.68,387.42
2018,3,21,14,30,226.0,306.0,3.4,17.1,455.0,498.91,394.3
2018,3,21,14,45,218.0,288.0,3.45,17.1,425.5,472.41,374.91
2018,3,21,15,0,210.0,270.0,3.5,17.1,396.0,445.28,355.01
2018,3,21,15,15,189.0,247.5,3.5,17.1,354.5,403.14,322.95
2018,3,21,15,30,168.0,225.0,3.5,17.1,313.0,361.13,290.62
2018,3,21,15,45,172.5,204.0,3.35,16.65,287.5,338.44,274.03
2018,3,21,16,0,177.0,183.0,3.2,16.2,262.0,314.79,256.29
2018,3,21,16,15,158.0,156.0,3.15,15.9,220.0,268.76,219.68
2018,3,21,16,30,139.0,129.0,3.1,15.6,178.0,223.24,182.8
2018,3,21,16,45,83.5,106.5,3.05,15.3,134.5,164.15,133.43
2018,3,21,17,0,28.0,84.0,3.0,15.0,91.0,102.97,81.7
2018,3,21,17,15,21.5,65.0,2.95,14.75,69.5,78.87,61.02
2018,3,21,17,30,15.0,46.0,2.9,14.5,48.0,54.89,40.18
2018,3,21,17,45,11.0,31.0,2.85,14.3,32.0,37.02,24.06
2018,3,21,18,0,7.0,16.0,2.8,14.1,16.0,18.26,0.31
2018,3,21,18,15,3.5,8.0,2.9,14.0,8.0,8.81,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,11.85,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,11.9,8.0,7.71,0.0
2018,3,22,6,45,0.0,14.0,3.4,12.0,14.0,13.5,5.94
2018,3,22,7,0,0.0,20.0,3.4,12.1,20.0,19.29,11.5
2018,3,22,7,15,0.0,26.5,3.5,12.2,26.5,25.57,17.35
2018,3,22,7,30,0.0,33.0,3.6,12.3,33.0,31.85,21.81
2018,3,22,7,45,0.0,34.5,3.7,12.4,34.5,33.3,23.07
2018,3,22,8,0,0.0,36.0,3.8,12.5,36.0,34.76,24.27
2018,3,22,8,15,0.0,52.0,3.9,12.65,52.0,50.24,37.41
2018,3,22,8,30,0.0,68.0,4.0,12.8,68.0,65.74,50.41
2018,3,22,8,45,3.5,88.5,4.05,12.9,90.5,86.43,67.54
2018,3,22,9,0,7.0,109.0,4.1,13.0,113.0,107.04,84.47
2018,3,22,9,15,7.5,136.5,4.25,13.05,141.0,133.38,106.09
2018,3,22,9,30,8.0,164.0,4.4,13.1,169.0,159.79,127.55
2018,3,22,9,45,16.5,190.5,4.6,13.2,201.5,189.06,151.17
2018,3,22,10,0,25.0,217.0,4.8,13.3,234.0,216.73,173.38
2018,3,22,10,15,59.5,266.5,4.95,13.3,308.5,282.71,226.58
2018,3,22,10,30,94.0,316.0,5.1,13.3,383.0,351.73,281.64
2018,3,22,10,45,196.5,326.5,5.2,13.3,473.0,428.73,343.87
2018,3,22,11,0,299.0,337.0,5.3,13.3,563.0,513.39,411.58
2018,3,22,11,15,323.0,337.5,5.35,13.3,586.5,542.56,434.67
2018,3,22,11,30,347.0,338.0,5.4,13.3,610.0,572.19,458.22
2018,3,22,11,45,368.5,332.5,5.45,13.25,624.0,594.45,476.21
2018,3,22,12,0,390.0,327.0,5.5,13.2,638.0,616.44,494.01
2018,3,22,12,15,457.0,295.5,5.55,13.25,659.5,650.35,522.11
2018,3,22,12,30,524.0,264.0,5.6,13.3,681.0,682.46,548.81
2018,3,22,12,45,658.0,210.5,5.6,13.35,729.0,747.15,601.55
2018,3,22,13,0,792.0,157.0,5.6,13.4,777.0,808.06,648.79
2018,3,22,13,15,864.5,125.5,5.6,13.45,789.5,840.71,673.21
2018,3,22,13,30,937.0,94.0,5.6,13.5,802.0,866.79,692.91
2018,3,22,13,45,934.0,91.5,5.6,13.5,779.0,861.05,689.3
2018,3,22,14,0,931.0,89.0,5.6,13.5,756.0,852.08,683.59
2018,3,22,14,15,923.5,88.0,5.55,13.4,726.0,837.94,674.16
2018,3,22,14,30,916.0,87.0,5.5,13.3,696.0,820.82,662.63
2018,3,22,14,45,905.0,85.0,5.5,13.2,658.5,797.05,646.39
2018,3,22,15,0,894.0,83.0,5.5,13.1,621.0,770.68,628.18
2018,3,22,15,15,877.5,81.0,5.5,13.1,577.5,737.86,604.73
2018,3,22,15,30,861.0,79.0,5.5,13.1,534.0,703.1,579.62
2018,3,22,15,45,841.0,76.5,5.4,12.45,487.5,667.68,554.76
2018,3,22,16,0,821.0,74.0,5.3,11.8,441.0,626.95,524.08
2018,3,22,16,15,793.0,70.5,5.15,11.3,391.0,579.13,486.05
2018,3,22,16,30,765.0,67.0,5.0,10.8,341.0,531.11,446.77
2018,3,22,16,45,721.5,63.0,4.85,10.3,289.0,474.23,398.92
2018,3,22,17,0,678.0,59.0,4.7,9.8,237.0,421.9,353.09
2018,3,22,17,15,606.0,52.5,4.55,9.2,185.0,353.35,292.37
2018,3,22,17,30,534.0,46.0,4.4,8.6,133.0,289.83,234.08
2018,3,22,17,45,398.5,36.0,4.25,8.0,88.0,204.73,156.44
2018,3,22,18,0,263.0,26.0,4.1,7.4,43.0,124.82,46.1
2018,3,22,18,15,131.5,13.0,4.05,7.1,21.5,48.8,0.0
2018,3,22,18,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,3.65,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,3.9,2.0,0.0,0.0
2018,3,23,6,15,119.0,15.0,1.2,4.8,22.5,14.74,0.0
2018,3,23,6,30,223.0,27.0,1.3,5.7,43.0,22.22,8.06
2018,3,23,6,45,368.0,37.0,1.4,6.6,88.5,28.58,19.55
2018,3,23,7,0,513.0,47.0,1.5,7.5,134.0,34.62,25.68
2018,3,23,7,15,594.0,52.5,1.5,8.05,187.0,36.38,27.59
2018,3,23,7,30,675.0,58.0,1.5,8.6,240.0,53.61,32.82
2018,3,23,7,45,723.0,62.5,1.5,9.15,294.0,97.42,52.05
2018,3,23,8,0,771.0,67.0,1.5,9.7,348.0,146.23,85.54
2018,3,23,8,15,803.0,70.0,1.5,10.0,400.0,195.66,126.12
2018,3,23,8,30,835.0,73.0,1.5,10.3,452.0,247.88,171.9
2018,3,23,8,45,858.0,75.5,1.55,10.6,501.0,299.71,218.66
2018,3,23,9,0,881.0,78.0,1.6,10.9,550.0,356.68,269.25
2018,3,23,9,15,828.5,99.0,1.7,11.15,571.0,395.72,306.08
2018,3,23,9,30,776.0,120.0,1.8,11.4,592.0,432.72,339.64
2018,3,23,9,45,655.0,170.0,1.9,11.65,585.0,455.64,360.65
2018,3,23,10,0,534.0,220.0,2.0,11.9,578.0,470.02,373.21
2018,3,23,10,15,532.0,232.0,2.2,12.15,602.5,504.08,400.81
2018,3,23,10,30,530.0,244.0,2.4,12.4,627.0,536.99,426.88
2018,3,23,10,45,687.5,191.0,2.55,12.6,704.0,607.44,483.33
2018,3,23,11,0,845.0,138.0,2.7,12.8,781.0,686.86,545.71
2018,3,23,11,15,897.0,120.0,2.85,12.95,815.0,733.07,581.44
2018,3,23,11,30,949.0,102.0,3.0,13.1,849.0,778.88,614.78
2018,3,23,11,45,784.0,165.5,3.2,13.25,787.0,744.02,589.07
2018,3,23,12,0,619.0,229.0,3.4,13.4,725.0,700.05,554.34
2018,3,23,12,15,510.5,270.5,3.55,13.45,679.5,669.66,530.31
2018,3,23,12,30,402.0,312.0,3.7,13.5,634.0,635.23,502.64
2018,3,23,12,45,415.0,307.0,3.8,13.5,636.5,648.92,514.04
2018,3,23,13,0,428.0,302.0,3.9,13.5,639.0,661.32,524.23
2018,3,23,13,15,368.5,316.5,4.05,13.45,602.5,627.71,498.49
2018,3,23,13,30,309.0,331.0,4.2,13.4,566.0,597.25,475.04
2018,3,23,13,45,297.0,328.0,4.3,13.3,548.0,586.66,467.95
2018,3,23,14,0,285.0,325.0,4.4,13.2,530.0,575.08,459.97
2018,3,23,14,15,397.0,275.0,4.45,13.1,547.5,612.4,493.08
2018,3,23,14,30,509.0,225.0,4.5,13.0,565.0,652.88,528.04
2018,3,23,14,45,705.0,155.0,4.55,12.85,597.5,727.77,590.85
2018,3,23,15,0,901.0,85.0,4.6,12.7,630.0,781.4,633.02
2018,3,23,15,15,884.5,82.5,4.6,12.7,586.0,747.78,608.87
2018,3,23,15,30,868.0,80.0,4.6,12.7,542.0,712.18,583.54
2018,3,23,15,45,844.5,77.0,4.55,12.2,493.0,673.51,556.38
2018,3,23,16,0,821.0,74.0,4.5,11.7,444.0,629.7,523.71
2018,3,23,16,15,789.5,70.5,4.25,11.3,392.5,579.58,483.68
2018,3,23,16,30,758.0,67.0,4.0,10.9,341.0,529.52,442.77
2018,3,23,16,45,712.5,62.5,3.8,10.5,288.0,471.11,394.12
2018,3,23,17,0,667.0,58.0,3.6,10.1,235.0,417.29,347.54
2018,3,23,17,15,593.0,51.0,3.2,9.45,183.0,347.47,286.32
2018,3,23,17,30,519.0,44.0,2.8,8.8,131.0,283.01,227.89
2018,3,23,17,45,393.0,35.0,2.4,8.1,87.5,202.94,155.3
2018,3,23,18,0,267.0,26.0,2.0,7.4,44.0,127.97,56.79
2018,3,23,18,15,140.5,14.5,1.9,7.15,23.0,53.12,0.0
2018,3,23,18,30,14.0,3.0,1.8,6.9,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,6.65,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,5.8,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,3,24,6,15,118.5,16.5,1.2,6.4,25.0,16.22,0.0
2018,3,24,6,30,227.0,31.0,1.4,7.0,48.0,24.52,11.34
2018,3,24,6,45,255.5,37.5,1.6,7.6,71.0,28.45,19.48
2018,3,24,7,0,284.0,44.0,1.8,8.2,94.0,32.29,23.55
2018,3,24,7,15,179.0,66.5,1.95,8.45,101.5,52.91,42.55
2018,3,24,7,30,74.0,89.0,2.1,8.7,109.0,76.78,59.91
2018,3,24,7,45,163.0,115.5,2.25,8.95,172.0,110.36,83.58
2018,3,24,8,0,252.0,142.0,2.4,9.2,235.0,149.25,111.27
2018,3,24,8,15,150.5,153.5,2.5,9.45,211.0,160.88,125.38
2018,3,24,8,30,49.0,165.0,2.6,9.7,187.0,161.14,129.68
2018,3,24,8,45,43.5,173.5,2.65,9.95,195.0,171.23,138.09
2018,3,24,9,0,38.0,182.0,2.7,10.2,203.0,180.55,145.71
2018,3,24,9,15,69.5,211.0,2.85,10.45,252.5,221.06,178.32
2018,3,24,9,30,101.0,240.0,3.0,10.7,302.0,261.53,210.8
2018,3,24,9,45,107.5,204.5,3.15,10.9,274.0,239.78,193.38
2018,3,24,10,0,114.0,169.0,3.3,11.1,246.0,216.9,175.26
2018,3,24,10,15,148.5,234.5,3.5,11.25,339.5,301.67,243.92
2018,3,24,10,30,183.0,300.0,3.7,11.4,433.0,389.21,313.2
2018,3,24,10,45,206.5,316.5,3.85,11.55,471.0,427.95,343.61
2018,3,24,11,0,230.0,333.0,4.0,11.7,509.0,467.16,374.37
2018,3,24,11,15,356.5,309.5,4.15,11.75,588.5,542.55,435.48
2018,3,24,11,30,483.0,286.0,4.3,11.8,668.0,624.57,501.0
2018,3,24,11,45,706.0,200.0,4.45,11.85,765.0,723.17,581.2
2018,3,24,12,0,929.0,114.0,4.6,11.9,862.0,825.5,659.48
2018,3,24,12,15,942.0,109.5,4.75,11.85,867.5,849.44,677.49
2018,3,24,12,30,955.0,105.0,4.9,11.8,873.0,870.65,694.1
2018,3,24,12,45,964.0,100.0,5.05,11.75,868.5,885.19,705.96
2018,3,24,13,0,973.0,95.0,5.2,11.7,864.0,896.56,715.67
2018,3,24,13,15,865.5,137.0,5.3,11.6,811.0,860.47,690.29
2018,3,24,13,30,758.0,179.0,5.4,11.5,758.0,820.47,662.03
2018,3,24,13,45,660.0,206.0,5.45,11.45,699.0,768.58,623.04
2018,3,24,14,0,562.0,233.0,5.5,11.4,640.0,712.76,579.45
2018,3,24,14,15,571.5,218.0,5.5,11.2,616.5,701.94,573.11
2018,3,24,14,30,581.0,203.0,5.5,11.0,593.0,688.63,564.65
2018,3,24,14,45,752.0,142.5,5.5,10.8,618.5,753.49,619.16
2018,3,24,15,0,923.0,82.0,5.5,10.6,644.0,797.98,654.99
2018,3,24,15,15,907.0,80.0,5.5,10.6,599.5,764.65,630.77
2018,3,24,15,30,891.0,78.0,5.5,10.6,555.0,729.28,605.16
2018,3,24,15,45,868.0,75.5,5.3,10.05,505.5,690.75,577.26
2018,3,24,16,0,845.0,73.0,5.1,9.5,456.0,647.0,544.11
2018,3,24,16,15,812.5,69.5,4.75,9.15,403.0,595.31,502.01
2018,3,24,16,30,780.0,66.0,4.4,8.8,350.0,543.71,459.03
2018,3,24,16,45,724.5,62.5,4.1,8.45,294.5,479.95,405.06
2018,3,24,17,0,669.0,59.0,3.8,8.1,239.0,421.56,354.08
2018,3,24,17,15,580.5,52.5,3.4,7.55,184.5,345.27,287.08
2018,3,24,17,30,492.0,46.0,3.0,7.0,130.0,275.55,224.08
2018,3,24,17,45,390.0,36.5,2.6,6.4,88.5,204.61,158.55
2018,3,24,18,0,288.0,27.0,2.2,5.8,47.0,137.42,69.9
2018,3,24,18,15,152.0,15.0,2.15,5.65,24.5,57.2,0.0
2018,3,24,18,30,16.0,3.0,2.1,5.5,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
