Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,5,15,35.5,10.5,1.8,7.55,12.5,10.32,0.0
2018,5,4,5,30,71.0,21.0,2.1,8.1,25.0,17.68,0.39
2018,5,4,5,45,150.0,36.5,2.45,8.65,56.5,28.09,18.48
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,39.2,29.38
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,46.2,36.11
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,52.84,42.28
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,83.24,50.71
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,123.61,74.7
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,167.87,111.13
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,210.55,148.68
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,255.23,186.79
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,302.89,227.39
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,347.22,265.37
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,391.5,302.09
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,432.72,335.04
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,471.31,364.31
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,511.19,393.62
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,549.37,420.49
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,612.91,467.01
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,687.89,520.04
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,737.19,553.99
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,786.49,585.41
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,817.76,603.63
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,846.03,619.87
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,836.59,612.43
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,818.27,595.84
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,828.39,600.33
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,835.7,602.59
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,854.26,613.85
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,871.37,623.96
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,878.85,627.41
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,884.3,629.69
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,890.03,635.15
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,893.63,639.33
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,873.64,628.22
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,851.49,615.82
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,884.87,642.48
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,907.63,659.95
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,893.11,653.8
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,874.99,645.45
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,839.48,623.4
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,802.19,600.1
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,765.72,580.56
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,727.73,559.0
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,680.09,528.96
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,632.16,497.54
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,580.27,460.65
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,526.88,421.27
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,465.88,374.85
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,407.51,328.51
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,340.44,273.17
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,278.62,220.16
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,205.14,156.66
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,141.28,95.26
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,60.3,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.91,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,3.44,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,5.83,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,8.26,1.45
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,10.6,3.8
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,15.91,8.72
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,21.22,13.61
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,48.3,36.06
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,74.87,58.64
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,97.66,77.59
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,120.64,96.41
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,155.19,123.71
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,195.47,155.61
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,271.77,214.51
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,361.98,284.85
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,399.32,314.73
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,436.91,344.48
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,458.5,360.07
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,476.25,372.03
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,524.36,407.75
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,575.95,445.29
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,596.13,457.72
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,614.34,468.53
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,593.33,449.89
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,568.68,428.72
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,556.8,419.45
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,542.88,408.52
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,567.78,426.81
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,592.99,445.02
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,583.34,438.96
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,572.75,432.29
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,500.39,381.0
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,430.55,330.39
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,363.37,280.72
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,295.51,229.24
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,353.25,275.03
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,411.8,321.05
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,394.97,309.21
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,377.89,297.32
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,367.75,290.9
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,357.29,284.16
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,357.11,285.33
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,355.99,285.74
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,359.06,290.2
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,368.97,299.98
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,339.27,277.18
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,308.55,253.33
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,297.96,246.56
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,290.11,241.31
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,338.6,282.25
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,369.05,306.16
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,287.71,236.4
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,218.18,175.78
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,160.71,124.83
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,110.84,76.69
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,56.35,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,9.78,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,11.8,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,19.62,4.95
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,33.87,23.7
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,45.14,34.7
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,59.21,47.8
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,74.22,61.5
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,100.25,71.7
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,132.09,90.75
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,169.85,120.37
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,210.66,154.21
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,256.44,189.71
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,315.24,237.46
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,370.2,284.18
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,427.89,332.8
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,482.42,378.39
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,533.54,420.12
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,568.58,448.07
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,601.21,472.88
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,647.94,508.72
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,695.48,544.38
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,745.54,581.58
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,795.68,616.33
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,822.65,634.43
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,846.02,650.09
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,863.32,661.54
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,877.45,670.85
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,900.79,687.12
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,923.37,703.03
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,886.11,675.33
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,841.88,639.99
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,818.61,623.39
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,793.18,604.97
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,835.83,638.78
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,875.72,670.04
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,801.76,615.8
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,727.27,560.93
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,624.74,484.53
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,522.91,406.87
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,588.06,460.33
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,639.78,502.77
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,594.08,468.87
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,548.75,435.3
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,577.42,462.44
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,590.08,477.07
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,490.45,399.15
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,390.6,319.57
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,271.08,222.77
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,160.63,130.51
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,232.63,193.27
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,285.08,237.18
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,250.55,206.47
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,216.78,175.44
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,158.33,123.47
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,107.14,75.08
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,57.04,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,12.52,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,14.74,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,22.12,7.7
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,29.75,20.15
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,35.82,26.3
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,39.26,29.72
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,48.93,32.05
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,87.79,47.69
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,131.8,76.12
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,180.74,114.56
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,229.58,155.82
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,278.42,198.56
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,329.47,242.99
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,379.88,286.44
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,431.01,329.24
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,484.99,372.61
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,535.91,412.3
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,584.21,449.14
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,632.22,484.59
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,677.85,516.95
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,722.59,547.66
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,763.02,573.1
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,801.7,596.82
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,836.52,617.63
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,869.12,636.73
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,898.47,655.53
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,925.32,672.69
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,947.74,687.54
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,967.38,700.67
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,982.33,710.73
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,994.3,719.0
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,1000.85,724.56
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,1004.3,728.23
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,1003.62,728.58
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,999.83,727.07
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,976.46,713.51
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,956.4,702.22
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,929.76,686.52
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,901.02,669.37
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,891.68,665.45
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,878.14,658.58
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,852.72,642.78
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,824.6,625.15
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,783.92,601.7
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,741.89,576.58
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,694.72,546.32
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,647.07,514.84
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,593.29,476.39
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,540.25,436.85
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,481.44,391.24
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,422.86,344.05
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,355.86,288.2
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,294.02,234.65
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,220.26,170.3
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,155.89,110.13
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,83.05,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,19.72,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,14.25,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,22.0,8.7
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,27.57,18.26
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,32.84,23.6
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,35.61,26.38
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,46.97,28.71
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,86.21,45.18
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,133.44,76.93
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,178.46,112.72
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,226.68,154.2
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,275.44,197.78
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,326.08,243.01
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,375.97,287.51
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,430.72,334.83
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,479.32,376.37
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,527.89,416.8
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,574.52,455.0
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,620.59,491.81
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,663.32,525.22
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,704.29,556.59
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,742.6,584.06
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,778.99,609.33
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,815.48,634.38
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,850.63,658.28
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,879.91,676.9
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,906.87,693.81
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,927.68,706.27
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,945.66,716.81
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,958.58,724.06
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,968.53,729.38
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,979.8,735.83
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,988.03,740.3
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,987.72,740.7
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,984.34,739.18
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,975.0,734.14
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,962.67,727.32
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,946.05,719.44
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,926.68,709.47
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,901.89,695.04
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,874.68,678.71
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,842.79,657.4
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,809.03,634.63
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,768.48,608.93
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,731.41,585.36
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,683.56,551.52
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,635.5,517.02
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,581.35,475.88
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,528.22,433.97
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,470.87,387.4
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,413.98,339.9
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,347.75,283.45
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,286.71,229.79
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,215.84,167.52
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,153.89,109.85
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,83.42,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,21.05,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,14.25,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,21.78,9.39
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,26.9,17.7
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,31.77,22.62
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,34.21,25.07
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,51.25,30.53
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,93.12,52.21
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,135.34,84.08
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,176.92,113.96
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,232.31,158.35
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,281.8,202.45
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,338.22,252.32
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,389.26,297.69
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,441.19,342.85
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,491.07,385.34
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,541.02,426.77
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,589.82,466.18
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,638.16,504.2
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,683.32,539.12
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,727.38,572.01
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,767.98,600.04
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,806.87,626.54
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,842.29,650.33
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,875.53,672.4
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,904.82,691.83
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,931.52,709.42
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,954.2,724.2
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,974.04,737.05
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,988.34,746.31
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,999.56,753.58
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,1004.83,756.64
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,1006.97,757.73
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,1005.75,757.68
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,1001.43,755.66
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,992.56,750.4
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,980.68,743.22
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,963.15,733.61
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,942.88,722.1
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,917.76,706.65
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,890.28,689.5
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,856.29,666.87
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,820.39,642.77
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,785.17,621.28
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,743.85,594.78
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,696.95,562.51
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,649.7,529.35
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,594.84,488.1
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,543.28,447.83
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,482.87,398.9
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,425.06,350.61
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,358.23,293.56
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,296.54,239.21
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,222.49,174.04
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,157.57,114.18
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,85.33,6.87
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,19.66,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,15.73,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,21.85,10.2
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,31.67,22.0
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,41.0,30.91
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,44.85,34.69
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,59.42,37.77
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,95.42,53.73
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,139.18,82.41
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,183.85,118.11
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,235.19,161.92
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,283.44,204.61
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,333.9,249.08
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,383.96,292.69
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,435.17,336.15
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,479.76,373.45
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,521.28,407.0
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,546.47,425.91
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,564.13,437.64
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,599.04,462.8
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,631.93,485.74
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,663.99,507.85
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,694.61,528.5
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,722.05,546.58
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,748.14,563.43
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,779.06,584.52
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,809.37,604.96
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,842.13,628.32
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,874.48,651.27
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,904.12,674.67
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,933.37,696.66
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,919.5,687.71
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,902.38,675.6
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,890.03,668.09
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,875.68,659.15
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,897.81,678.78
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,915.24,693.76
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,914.73,695.16
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,906.63,691.5
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,897.81,687.44
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,879.52,676.83
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,846.58,655.14
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,816.8,635.68
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,776.56,610.44
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,735.1,583.85
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,687.33,551.49
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,639.29,518.2
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,587.79,479.97
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,535.06,439.38
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,473.73,390.72
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,415.19,342.61
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,348.3,285.97
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,286.67,232.01
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,214.68,168.59
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,152.67,111.68
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,83.21,15.93
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,19.22,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,16.22,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,22.61,11.28
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,32.4,22.64
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,41.69,31.49
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,49.72,38.97
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,67.75,46.01
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,104.02,67.5
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,142.73,95.85
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,182.43,127.06
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,226.17,163.29
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,269.69,200.42
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,315.58,239.63
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,363.41,279.99
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,415.46,323.28
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,465.24,364.27
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,516.88,405.81
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,571.13,448.76
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,624.21,490.08
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,669.31,524.46
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,713.89,557.78
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,759.8,591.76
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,806.62,624.25
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,849.74,653.66
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,892.38,682.44
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,922.3,702.18
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,949.64,720.12
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,972.0,734.11
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,991.5,746.13
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,1006.22,755.06
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,1017.86,761.96
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,1024.51,765.56
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,1027.97,767.12
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,1028.16,767.5
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,1025.15,765.85
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,1017.05,761.38
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,1005.83,754.9
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,989.65,745.37
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,970.55,733.92
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,945.85,718.45
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,918.58,701.17
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,886.01,679.84
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,851.4,656.97
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,811.74,630.54
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,770.44,602.7
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,725.02,571.11
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,683.11,541.79
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,629.89,503.03
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,576.99,462.14
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,517.14,415.6
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,459.22,369.05
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,394.09,315.12
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,333.07,262.6
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,262.53,201.36
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,197.88,142.3
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,112.0,31.87
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,34.81,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,16.71,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,22.2,11.32
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,26.86,17.7
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,31.3,22.06
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,33.79,24.47
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,57.29,31.42
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,97.79,50.62
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,143.06,81.52
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,189.49,118.75
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,239.14,161.18
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,293.69,208.73
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,345.78,254.14
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,397.04,298.22
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,449.23,341.82
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,499.35,382.57
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,549.58,422.02
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,597.76,459.09
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,644.99,494.31
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,689.26,526.35
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,731.93,555.93
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,771.64,582.27
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,809.62,607.21
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,844.69,629.77
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,877.57,650.7
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,905.85,668.8
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,931.62,685.22
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,953.02,698.91
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,971.61,710.82
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,984.7,719.75
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,994.75,726.82
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,999.98,731.01
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,1002.16,733.35
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,999.98,733.45
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,994.77,731.65
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,985.19,727.03
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,972.71,720.54
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,954.69,711.05
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,934.07,699.78
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,906.59,684.09
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,876.87,666.94
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,849.12,649.15
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,814.4,626.32
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,772.96,602.76
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,730.48,577.42
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,682.38,545.29
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,636.74,514.13
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,582.25,473.84
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,528.87,433.11
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,469.35,385.57
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,412.38,338.67
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,346.95,283.43
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,286.42,230.76
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,215.91,169.06
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,154.6,113.73
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,88.17,31.41
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,23.92,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.97,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,12.78,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,20.2,10.16
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,29.39,20.07
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,34.35,24.98
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,46.43,36.04
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,61.99,46.24
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,87.7,67.9
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,110.18,87.72
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,142.29,113.35
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,171.48,136.31
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,213.05,168.24
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,255.49,201.1
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,317.92,247.95
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,410.09,320.01
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,465.65,364.94
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,532.0,417.79
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,578.72,454.64
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,628.29,492.69
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,673.13,526.61
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,717.67,559.58
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,756.48,586.43
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,793.77,611.9
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,828.25,634.99
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,860.76,656.57
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,889.5,675.93
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,915.88,693.66
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,937.51,708.39
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,956.48,721.62
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,969.63,731.34
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,979.86,739.21
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,984.35,743.28
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,985.89,745.49
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,985.24,746.75
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,981.68,746.13
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,972.35,741.4
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,960.22,734.83
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,942.88,724.82
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,922.91,713.0
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,903.54,701.3
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,876.43,684.04
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,842.86,661.42
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,807.54,637.41
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,768.52,611.91
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,728.3,585.14
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,682.66,553.36
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,639.3,522.57
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,586.07,481.88
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,533.68,440.81
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,474.52,393.13
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,417.83,346.03
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,352.21,290.2
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,291.38,236.84
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,220.92,174.69
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,159.16,118.65
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,92.5,39.07
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,26.82,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
