Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,15,45,868.5,89.0,2.4,33.6,656.5,824.46,598.45
2018,6,2,16,0,854.0,87.0,2.6,33.2,611.0,785.48,576.73
2018,6,2,16,15,835.0,84.0,2.6,32.75,562.0,745.34,552.58
2018,6,2,16,30,816.0,81.0,2.6,32.3,513.0,699.73,524.19
2018,6,2,16,45,790.5,77.5,2.65,31.85,462.0,648.56,491.47
2018,6,2,17,0,765.0,74.0,2.7,31.4,411.0,597.67,457.12
2018,6,2,17,15,730.5,70.0,2.55,30.25,359.5,541.2,417.27
2018,6,2,17,30,696.0,66.0,2.4,29.1,308.0,486.29,377.05
2018,6,2,17,45,647.0,61.0,2.2,27.9,257.5,426.76,331.6
2018,6,2,18,0,598.0,56.0,2.0,26.7,207.0,368.63,285.49
2018,6,2,18,15,525.0,49.5,2.05,25.45,160.5,301.99,231.61
2018,6,2,18,30,452.0,43.0,2.1,24.2,114.0,241.65,180.94
2018,6,2,18,45,338.5,34.0,2.15,22.95,77.0,171.23,120.97
2018,6,2,19,0,225.0,25.0,2.2,21.7,40.0,105.81,40.85
2018,6,2,19,15,118.5,13.5,2.45,21.05,21.0,42.93,0.0
2018,6,2,19,30,12.0,2.0,2.7,20.4,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,4,45,59.5,7.5,2.8,13.4,9.5,0.0,0.0
2018,6,3,5,0,119.0,15.0,3.0,13.6,19.0,14.74,0.0
2018,6,3,5,15,246.5,26.0,3.05,14.15,51.0,20.7,8.64
2018,6,3,5,30,374.0,37.0,3.1,14.7,83.0,28.43,18.73
2018,6,3,5,45,459.5,44.5,3.15,15.25,126.5,32.39,22.82
2018,6,3,6,0,545.0,52.0,3.2,15.8,170.0,36.16,26.43
2018,6,3,6,15,601.0,57.5,3.1,16.65,218.5,48.76,28.42
2018,6,3,6,30,657.0,63.0,3.0,17.5,267.0,86.39,44.53
2018,6,3,6,45,695.5,67.5,2.9,18.3,318.0,130.15,73.34
2018,6,3,7,0,734.0,72.0,2.8,19.1,369.0,174.68,107.44
2018,6,3,7,15,762.0,75.5,2.8,20.0,420.0,220.13,145.4
2018,6,3,7,30,790.0,79.0,2.8,20.9,471.0,268.41,186.75
2018,6,3,7,45,811.0,82.0,2.8,21.75,520.5,316.77,228.47
2018,6,3,8,0,832.0,85.0,2.8,22.6,570.0,366.91,270.96
2018,6,3,8,15,847.5,87.5,2.8,23.45,616.0,420.01,314.67
2018,6,3,8,30,863.0,90.0,2.8,24.3,662.0,469.76,354.62
2018,6,3,8,45,875.0,92.5,2.75,25.1,705.0,518.37,392.42
2018,6,3,9,0,887.0,95.0,2.7,25.9,748.0,567.06,428.96
2018,6,3,9,15,897.0,96.0,2.7,26.65,786.0,613.09,462.66
2018,6,3,9,30,907.0,97.0,2.7,27.4,824.0,658.6,494.94
2018,6,3,9,45,914.5,98.5,2.7,28.15,856.5,702.17,524.87
2018,6,3,10,0,922.0,100.0,2.7,28.9,889.0,744.63,551.7
2018,6,3,10,15,927.5,101.0,2.7,29.5,915.5,783.84,575.9
2018,6,3,10,30,933.0,102.0,2.7,30.1,942.0,821.42,598.68
2018,6,3,10,45,937.0,103.0,2.75,30.75,962.0,855.99,619.38
2018,6,3,11,0,941.0,104.0,2.8,31.4,982.0,888.53,638.57
2018,6,3,11,15,943.5,104.0,2.9,31.85,994.5,916.64,655.63
2018,6,3,11,30,946.0,104.0,3.0,32.3,1007.0,942.36,671.14
2018,6,3,11,45,939.5,109.0,3.05,32.7,1010.0,962.23,682.68
2018,6,3,12,0,933.0,114.0,3.1,33.1,1013.0,979.25,692.48
2018,6,3,12,15,932.0,115.0,3.25,33.15,1011.0,994.69,703.08
2018,6,3,12,30,931.0,116.0,3.4,33.2,1009.0,1007.34,712.01
2018,6,3,12,45,923.0,119.5,3.55,33.25,997.5,1012.87,716.55
2018,6,3,13,0,915.0,123.0,3.7,33.3,986.0,1015.47,719.36
2018,6,3,13,15,924.5,113.5,3.8,33.15,972.5,1018.99,723.13
2018,6,3,13,30,934.0,104.0,3.9,33.0,959.0,1019.34,724.98
2018,6,3,13,45,855.5,147.0,4.0,32.9,914.5,985.41,704.81
2018,6,3,14,0,777.0,190.0,4.1,32.8,870.0,956.11,687.71
2018,6,3,14,15,738.0,202.5,4.15,32.5,830.5,930.48,673.13
2018,6,3,14,30,699.0,215.0,4.2,32.2,791.0,899.4,654.82
2018,6,3,14,45,737.5,183.5,4.3,31.9,767.5,892.0,652.46
2018,6,3,15,0,776.0,152.0,4.4,31.6,744.0,876.77,644.75
2018,6,3,15,15,825.0,121.5,4.4,31.6,720.5,871.29,642.51
2018,6,3,15,30,874.0,91.0,4.4,31.6,697.0,855.06,633.04
2018,6,3,15,45,861.0,88.5,4.5,30.55,652.5,818.47,612.69
2018,6,3,16,0,848.0,86.0,4.6,29.5,608.0,780.38,590.95
2018,6,3,16,15,831.0,83.0,4.65,28.75,560.0,737.34,564.45
2018,6,3,16,30,814.0,80.0,4.7,28.0,512.0,698.0,540.01
2018,6,3,16,45,790.5,76.5,4.7,27.25,462.0,648.3,507.14
2018,6,3,17,0,767.0,73.0,4.7,26.5,412.0,598.74,472.67
2018,6,3,17,15,735.0,69.0,4.65,25.45,361.0,543.74,432.37
2018,6,3,17,30,703.0,65.0,4.6,24.4,310.0,490.09,391.58
2018,6,3,17,45,657.0,60.5,4.55,23.35,260.5,432.32,345.84
2018,6,3,18,0,611.0,56.0,4.5,22.3,211.0,375.77,299.31
2018,6,3,18,15,541.5,49.5,4.45,21.25,164.5,309.99,243.84
2018,6,3,18,30,472.0,43.0,4.4,20.2,118.0,250.18,191.69
2018,6,3,18,45,361.0,34.0,4.3,19.15,80.0,179.53,129.79
2018,6,3,19,0,250.0,25.0,4.2,18.1,42.0,114.17,49.43
2018,6,3,19,15,132.5,13.5,4.25,17.5,22.0,46.64,0.0
2018,6,3,19,30,15.0,2.0,4.3,16.9,2.0,0.0,0.0
2018,6,3,19,45,7.5,1.0,4.3,16.3,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,4,45,71.5,7.5,3.7,11.6,10.0,0.0,0.0
2018,6,4,5,0,143.0,15.0,3.8,11.8,20.0,14.74,0.0
2018,6,4,5,15,277.5,24.5,3.85,12.35,52.5,19.16,7.83
2018,6,4,5,30,412.0,34.0,3.9,12.9,85.0,25.54,16.4
2018,6,4,5,45,496.5,41.0,3.95,13.5,129.5,29.25,20.23
2018,6,4,6,0,581.0,48.0,4.0,14.1,174.0,32.76,23.6
2018,6,4,6,15,634.5,53.0,4.05,14.95,223.0,49.35,28.36
2018,6,4,6,30,688.0,58.0,4.1,15.8,272.0,87.78,44.81
2018,6,4,6,45,725.5,61.5,4.15,16.7,323.0,128.74,71.38
2018,6,4,7,0,763.0,65.0,4.2,17.6,374.0,173.71,106.27
2018,6,4,7,15,789.5,68.0,4.25,18.45,425.0,219.82,145.44
2018,6,4,7,30,816.0,71.0,4.3,19.3,476.0,272.94,191.44
2018,6,4,7,45,835.5,74.0,4.35,20.15,525.5,322.0,234.52
2018,6,4,8,0,855.0,77.0,4.4,21.0,575.0,372.63,278.26
2018,6,4,8,15,870.5,79.0,4.5,21.7,622.0,422.15,320.49
2018,6,4,8,30,886.0,81.0,4.6,22.4,669.0,472.45,362.25
2018,6,4,8,45,898.0,83.5,4.65,23.05,712.5,522.04,402.29
2018,6,4,9,0,910.0,86.0,4.7,23.7,756.0,571.69,441.21
2018,6,4,9,15,913.5,90.5,4.75,24.05,793.0,618.04,477.08
2018,6,4,9,30,917.0,95.0,4.8,24.4,830.0,663.33,511.26
2018,6,4,9,45,916.5,101.0,4.85,24.8,861.0,706.07,542.61
2018,6,4,10,0,916.0,107.0,4.9,25.2,892.0,747.11,570.75
2018,6,4,10,15,922.5,108.0,5.0,25.25,919.0,786.87,598.38
2018,6,4,10,30,929.0,109.0,5.1,25.3,946.0,825.09,624.81
2018,6,4,10,45,935.0,109.0,5.2,25.4,967.0,860.25,648.87
2018,6,4,11,0,941.0,109.0,5.3,25.5,988.0,893.5,671.56
2018,6,4,11,15,944.0,109.5,5.45,25.35,1001.0,922.56,692.32
2018,6,4,11,30,947.0,110.0,5.6,25.2,1014.0,949.26,711.56
2018,6,4,11,45,949.5,109.5,5.75,25.0,1020.0,972.09,728.37
2018,6,4,12,0,952.0,109.0,5.9,24.8,1026.0,992.32,743.54
2018,6,4,12,15,952.0,109.0,5.95,24.55,1024.5,1007.98,755.23
2018,6,4,12,30,952.0,109.0,6.0,24.3,1023.0,1020.81,765.13
2018,6,4,12,45,944.0,113.0,6.1,24.1,1012.0,1027.0,770.79
2018,6,4,13,0,936.0,117.0,6.2,23.9,1001.0,1030.2,774.56
2018,6,4,13,15,901.0,136.0,6.25,23.7,974.5,1019.29,768.45
2018,6,4,13,30,866.0,155.0,6.3,23.5,948.0,1005.57,760.52
2018,6,4,13,45,848.5,159.0,6.3,23.3,919.5,997.26,756.15
2018,6,4,14,0,831.0,163.0,6.3,23.1,891.0,980.68,746.07
2018,6,4,14,15,848.0,147.0,6.3,22.85,868.0,973.53,742.85
2018,6,4,14,30,865.0,131.0,6.3,22.6,845.0,957.3,733.3
2018,6,4,14,45,885.0,114.5,6.25,22.4,817.5,945.69,726.7
2018,6,4,15,0,905.0,98.0,6.2,22.2,790.0,930.25,717.47
2018,6,4,15,15,888.0,98.0,6.2,22.2,746.5,896.48,694.88
2018,6,4,15,30,871.0,98.0,6.2,22.2,703.0,861.01,671.04
2018,6,4,15,45,859.5,93.5,6.2,21.45,657.5,823.61,647.54
2018,6,4,16,0,848.0,89.0,6.2,20.7,612.0,784.58,622.48
2018,6,4,16,15,835.5,85.5,6.15,20.1,566.0,749.16,599.19
2018,6,4,16,30,823.0,82.0,6.1,19.5,520.0,707.79,571.02
2018,6,4,16,45,783.5,80.0,6.05,18.9,464.0,648.36,528.39
2018,6,4,17,0,744.0,78.0,6.0,18.3,408.0,590.25,484.72
2018,6,4,17,15,698.5,73.5,5.9,17.7,353.0,527.24,435.14
2018,6,4,17,30,653.0,69.0,5.8,17.1,298.0,469.02,387.95
2018,6,4,17,45,624.0,62.5,5.7,16.45,253.0,418.03,345.37
2018,6,4,18,0,595.0,56.0,5.6,15.8,208.0,368.8,302.64
2018,6,4,18,15,527.0,50.0,5.5,15.15,163.0,304.94,246.54
2018,6,4,18,30,459.0,44.0,5.4,14.5,118.0,246.87,194.07
2018,6,4,18,45,345.0,35.0,5.25,13.9,80.0,175.58,130.2
2018,6,4,19,0,231.0,26.0,5.1,13.3,42.0,110.24,52.31
2018,6,4,19,15,122.0,14.0,5.05,12.95,22.0,44.68,0.0
2018,6,4,19,30,13.0,2.0,5.0,12.6,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.95,12.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.6,9.8,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.0,19.0,15.73,0.0
2018,6,5,5,15,203.5,29.0,3.8,10.5,50.5,22.72,10.6
2018,6,5,5,30,321.0,42.0,3.9,11.0,82.0,33.3,23.3
2018,6,5,5,45,411.5,51.5,4.0,11.45,126.0,38.83,28.93
2018,6,5,6,0,502.0,61.0,4.1,11.9,170.0,44.04,33.94
2018,6,5,6,15,562.0,68.0,4.1,12.45,219.5,57.91,36.61
2018,6,5,6,30,622.0,75.0,4.1,13.0,269.0,95.15,53.77
2018,6,5,6,45,663.5,80.0,4.1,13.55,320.0,134.81,80.01
2018,6,5,7,0,705.0,85.0,4.1,14.1,371.0,178.85,114.46
2018,6,5,7,15,736.0,89.0,4.05,14.6,422.5,224.12,153.09
2018,6,5,7,30,767.0,93.0,4.0,15.1,474.0,275.72,198.13
2018,6,5,7,45,790.5,96.5,4.0,15.6,524.5,324.12,241.05
2018,6,5,8,0,814.0,100.0,4.0,16.1,575.0,374.58,285.19
2018,6,5,8,15,832.5,102.5,3.95,16.65,622.5,423.99,327.64
2018,6,5,8,30,851.0,105.0,3.9,17.2,670.0,474.58,369.91
2018,6,5,8,45,865.0,106.5,3.85,17.7,713.0,526.48,412.01
2018,6,5,9,0,879.0,108.0,3.8,18.2,756.0,574.95,450.38
2018,6,5,9,15,894.0,107.5,3.8,18.65,796.0,622.26,487.05
2018,6,5,9,30,909.0,107.0,3.8,19.1,836.0,669.46,522.67
2018,6,5,9,45,923.0,104.5,3.8,19.55,870.5,713.83,555.4
2018,6,5,10,0,937.0,102.0,3.8,20.0,905.0,757.54,585.31
2018,6,5,10,15,943.0,103.0,3.85,20.35,932.0,797.66,612.25
2018,6,5,10,30,949.0,104.0,3.9,20.7,959.0,836.16,637.8
2018,6,5,10,45,942.5,111.0,3.95,21.05,975.5,868.39,658.78
2018,6,5,11,0,936.0,118.0,4.0,21.4,992.0,897.98,677.85
2018,6,5,11,15,944.5,114.5,4.1,21.55,1006.5,927.94,697.9
2018,6,5,11,30,953.0,111.0,4.2,21.7,1021.0,955.77,716.48
2018,6,5,11,45,960.0,107.0,4.3,21.9,1028.0,979.47,732.12
2018,6,5,12,0,967.0,103.0,4.4,22.1,1035.0,1000.65,746.12
2018,6,5,12,15,962.5,105.5,4.5,22.1,1031.5,1014.73,756.1
2018,6,5,12,30,958.0,108.0,4.6,22.1,1028.0,1025.85,764.49
2018,6,5,12,45,950.0,112.0,4.75,22.1,1017.0,1032.12,770.21
2018,6,5,13,0,942.0,116.0,4.9,22.1,1006.0,1035.37,774.02
2018,6,5,13,15,940.0,114.5,4.95,21.95,989.5,1035.9,775.73
2018,6,5,13,30,938.0,113.0,5.0,21.8,973.0,1033.39,775.52
2018,6,5,13,45,913.0,123.0,5.1,21.65,942.5,1017.46,766.7
2018,6,5,14,0,888.0,133.0,5.2,21.5,912.0,998.99,756.22
2018,6,5,14,15,898.0,122.5,5.25,21.15,887.0,990.23,752.69
2018,6,5,14,30,908.0,112.0,5.3,20.8,862.0,978.18,746.88
2018,6,5,14,45,906.5,106.5,5.35,20.5,828.0,957.56,735.01
2018,6,5,15,0,905.0,101.0,5.4,20.2,794.0,934.18,721.2
2018,6,5,15,15,893.5,99.5,5.4,20.2,752.5,903.68,701.13
2018,6,5,15,30,882.0,98.0,5.4,20.2,711.0,871.18,679.58
2018,6,5,15,45,868.5,95.0,5.4,19.35,665.5,833.53,656.35
2018,6,5,16,0,855.0,92.0,5.4,18.5,620.0,794.37,631.62
2018,6,5,16,15,837.5,88.5,5.35,18.0,571.5,754.97,605.23
2018,6,5,16,30,820.0,85.0,5.3,17.5,523.0,709.89,574.13
2018,6,5,16,45,796.0,81.5,5.25,17.0,472.0,659.67,538.52
2018,6,5,17,0,772.0,78.0,5.2,16.5,421.0,609.58,501.28
2018,6,5,17,15,738.0,73.5,5.15,16.0,369.0,552.54,456.63
2018,6,5,17,30,704.0,69.0,5.1,15.5,317.0,496.98,411.79
2018,6,5,17,45,655.5,64.5,5.0,14.95,266.5,438.02,362.58
2018,6,5,18,0,607.0,60.0,4.9,14.4,216.0,380.18,312.76
2018,6,5,18,15,534.0,53.0,4.7,13.85,168.5,312.24,253.21
2018,6,5,18,30,461.0,46.0,4.5,13.3,121.0,250.51,197.69
2018,6,5,18,45,348.5,36.5,4.35,12.75,82.5,178.85,133.52
2018,6,5,19,0,236.0,27.0,4.2,12.2,44.0,113.42,57.3
2018,6,5,19,15,125.0,14.5,4.15,11.85,23.0,46.11,0.0
2018,6,5,19,30,14.0,2.0,4.1,11.5,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,4.05,11.2,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,10.2,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,10.4,12.0,10.81,0.0
2018,6,6,5,15,43.0,27.0,3.8,10.8,32.0,23.79,11.49
2018,6,6,5,30,71.0,43.0,3.9,11.2,52.0,37.13,26.61
2018,6,6,5,45,116.0,60.5,3.95,11.55,82.5,51.31,39.98
2018,6,6,6,0,161.0,78.0,4.0,11.9,113.0,61.41,49.45
2018,6,6,6,15,199.5,96.0,4.0,12.3,150.5,79.18,59.51
2018,6,6,6,30,238.0,114.0,4.0,12.7,188.0,107.6,77.87
2018,6,6,6,45,340.5,120.0,4.05,13.1,247.0,132.87,92.48
2018,6,6,7,0,443.0,126.0,4.1,13.5,306.0,172.55,120.76
2018,6,6,7,15,553.5,119.5,4.1,13.85,374.5,212.58,151.03
2018,6,6,7,30,664.0,113.0,4.1,14.2,443.0,263.36,192.07
2018,6,6,7,45,524.0,163.0,4.15,14.55,440.0,298.08,227.31
2018,6,6,8,0,384.0,213.0,4.2,14.9,437.0,318.14,248.28
2018,6,6,8,15,488.0,201.0,4.25,15.3,509.5,369.9,290.03
2018,6,6,8,30,592.0,189.0,4.3,15.7,582.0,430.21,338.73
2018,6,6,8,45,559.0,217.0,4.35,16.15,607.5,468.15,369.45
2018,6,6,9,0,526.0,245.0,4.4,16.6,633.0,502.03,396.02
2018,6,6,9,15,514.0,266.0,4.45,17.0,661.5,538.7,424.14
2018,6,6,9,30,502.0,287.0,4.5,17.4,690.0,573.85,450.42
2018,6,6,9,45,525.5,295.5,4.55,17.75,732.0,619.92,484.98
2018,6,6,10,0,549.0,304.0,4.6,18.1,774.0,667.04,519.73
2018,6,6,10,15,624.0,275.5,4.7,18.35,825.5,718.21,558.98
2018,6,6,10,30,699.0,247.0,4.8,18.6,877.0,774.01,601.18
2018,6,6,10,45,626.5,297.0,4.9,18.8,871.0,786.68,607.95
2018,6,6,11,0,554.0,347.0,5.0,19.0,865.0,795.49,611.87
2018,6,6,11,15,555.5,351.0,5.15,19.15,876.0,818.92,628.98
2018,6,6,11,30,557.0,355.0,5.3,19.3,887.0,841.09,645.06
2018,6,6,11,45,649.0,298.5,5.4,19.5,922.0,885.09,679.51
2018,6,6,12,0,741.0,242.0,5.5,19.7,957.0,931.44,713.99
2018,6,6,12,15,811.0,197.0,5.6,19.7,978.0,965.21,738.08
2018,6,6,12,30,881.0,152.0,5.7,19.7,999.0,995.59,759.88
2018,6,6,12,45,878.5,152.0,5.8,19.75,989.5,1002.9,765.55
2018,6,6,13,0,876.0,152.0,5.9,19.8,980.0,1007.45,769.54
2018,6,6,13,15,872.5,151.0,5.9,19.75,963.5,1007.24,769.99
2018,6,6,13,30,869.0,150.0,5.9,19.7,947.0,1004.21,768.62
2018,6,6,13,45,864.0,148.0,5.9,19.6,923.5,995.91,763.84
2018,6,6,14,0,859.0,146.0,5.9,19.5,900.0,984.87,757.26
2018,6,6,14,15,851.5,144.0,5.9,19.3,870.0,974.63,751.66
2018,6,6,14,30,844.0,142.0,5.9,19.1,840.0,956.01,740.19
2018,6,6,14,45,834.0,139.5,5.9,18.9,804.0,932.08,725.0
2018,6,6,15,0,824.0,137.0,5.9,18.7,768.0,905.9,708.18
2018,6,6,15,15,810.5,134.0,5.9,18.7,727.0,873.99,686.62
2018,6,6,15,30,797.0,131.0,5.9,18.7,686.0,840.3,663.69
2018,6,6,15,45,780.0,127.5,5.85,18.1,641.0,801.58,638.15
2018,6,6,16,0,763.0,124.0,5.8,17.5,596.0,764.69,613.68
2018,6,6,16,15,739.5,120.0,5.8,17.05,547.5,718.41,581.57
2018,6,6,16,30,716.0,116.0,5.8,16.6,499.0,671.88,548.74
2018,6,6,16,45,685.5,111.5,5.75,16.15,449.0,619.89,509.66
2018,6,6,17,0,655.0,107.0,5.7,15.7,399.0,568.69,470.11
2018,6,6,17,15,612.5,101.5,5.6,15.15,348.0,509.96,423.52
2018,6,6,17,30,570.0,96.0,5.5,14.6,297.0,453.53,377.56
2018,6,6,17,45,512.0,88.5,5.4,14.0,248.0,389.18,323.88
2018,6,6,18,0,454.0,81.0,5.3,13.4,199.0,327.64,271.16
2018,6,6,18,15,374.5,71.0,5.1,13.0,154.5,261.07,212.91
2018,6,6,18,30,295.0,61.0,4.9,12.6,110.0,201.78,160.18
2018,6,6,18,45,198.5,46.0,4.7,12.15,74.0,138.12,103.85
2018,6,6,19,0,102.0,31.0,4.5,11.7,38.0,75.45,39.17
2018,6,6,19,15,52.5,16.5,4.45,11.6,20.0,29.67,0.0
2018,6,6,19,30,3.0,2.0,4.4,11.5,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.4,11.4,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,7,4,45,17.5,7.5,3.85,9.95,8.0,0.0,0.0
2018,6,7,5,0,35.0,15.0,3.9,10.1,16.0,14.74,0.0
2018,6,7,5,15,114.5,32.0,4.05,10.5,44.5,26.42,13.53
2018,6,7,5,30,194.0,49.0,4.2,10.9,73.0,37.97,27.39
2018,6,7,5,45,278.5,62.5,4.3,11.35,114.0,47.23,36.4
2018,6,7,6,0,363.0,76.0,4.4,11.8,155.0,56.02,44.66
2018,6,7,6,15,426.5,86.0,4.45,12.35,202.0,71.18,49.43
2018,6,7,6,30,490.0,96.0,4.5,12.9,249.0,105.34,66.94
2018,6,7,6,45,538.0,103.5,4.5,13.45,299.0,141.85,91.37
2018,6,7,7,0,586.0,111.0,4.5,14.0,349.0,182.86,123.01
2018,6,7,7,15,622.0,117.0,4.55,14.45,399.5,224.98,158.39
2018,6,7,7,30,658.0,123.0,4.6,14.9,450.0,270.78,197.98
2018,6,7,7,45,686.0,127.0,4.6,15.4,499.0,315.89,237.54
2018,6,7,8,0,714.0,131.0,4.6,15.9,548.0,363.58,278.91
2018,6,7,8,15,735.5,135.0,4.55,16.4,595.0,411.03,319.47
2018,6,7,8,30,757.0,139.0,4.5,16.9,642.0,460.05,360.33
2018,6,7,8,45,774.5,142.5,4.45,17.35,686.0,511.03,401.68
2018,6,7,9,0,792.0,146.0,4.4,17.8,730.0,559.46,440.07
2018,6,7,9,15,812.5,144.5,4.45,18.25,770.5,605.66,476.23
2018,6,7,9,30,833.0,143.0,4.5,18.7,811.0,652.44,512.02
2018,6,7,9,45,853.5,138.5,4.55,19.15,847.0,696.78,545.34
2018,6,7,10,0,874.0,134.0,4.6,19.6,883.0,742.55,578.76
2018,6,7,10,15,880.0,135.5,4.75,19.85,909.5,781.01,605.78
2018,6,7,10,30,886.0,137.0,4.9,20.1,936.0,817.99,631.64
2018,6,7,10,45,890.5,138.5,5.05,20.35,956.5,852.13,655.39
2018,6,7,11,0,895.0,140.0,5.2,20.6,977.0,884.41,677.76
2018,6,7,11,15,899.0,140.5,5.3,20.65,990.5,913.32,698.0
2018,6,7,11,30,903.0,141.0,5.4,20.7,1004.0,940.07,716.75
2018,6,7,11,45,905.5,140.5,5.5,20.8,1010.0,962.25,732.22
2018,6,7,12,0,908.0,140.0,5.6,20.9,1016.0,982.0,746.08
2018,6,7,12,15,909.0,139.0,5.65,20.95,1014.5,997.31,756.77
2018,6,7,12,30,910.0,138.0,5.7,21.0,1013.0,1009.94,765.73
2018,6,7,12,45,910.0,136.5,5.7,21.05,1004.5,1018.36,771.56
2018,6,7,13,0,910.0,135.0,5.7,21.1,996.0,1023.91,775.54
2018,6,7,13,15,908.0,133.5,5.7,21.1,980.0,1024.62,776.47
2018,6,7,13,30,906.0,132.0,5.7,21.1,964.0,1022.39,775.53
2018,6,7,13,45,902.5,130.0,5.7,21.15,941.0,1015.28,771.19
2018,6,7,14,0,899.0,128.0,5.7,21.2,918.0,1005.28,765.0
2018,6,7,14,15,893.5,126.0,5.7,21.1,888.5,990.55,756.09
2018,6,7,14,30,888.0,124.0,5.7,21.0,859.0,973.12,745.38
2018,6,7,14,45,881.0,120.5,5.7,20.95,823.5,950.1,730.65
2018,6,7,15,0,874.0,117.0,5.7,20.9,788.0,924.62,714.22
2018,6,7,15,15,861.5,115.0,5.7,20.9,746.5,893.57,693.65
2018,6,7,15,30,849.0,113.0,5.7,20.9,705.0,865.94,675.5
2018,6,7,15,45,836.0,108.5,5.55,20.45,660.0,828.01,650.19
2018,6,7,16,0,823.0,104.0,5.4,20.0,615.0,788.56,623.59
2018,6,7,16,15,806.5,100.0,5.35,19.55,567.5,745.65,594.57
2018,6,7,16,30,790.0,96.0,5.3,19.1,520.0,701.87,564.47
2018,6,7,16,45,765.5,91.0,5.2,18.7,469.0,650.73,527.91
2018,6,7,17,0,741.0,86.0,5.1,18.3,418.0,599.78,489.51
2018,6,7,17,15,699.0,82.5,5.0,17.65,365.0,542.7,445.17
2018,6,7,17,30,657.0,79.0,4.9,17.0,312.0,485.48,399.48
2018,6,7,17,45,614.5,72.0,4.8,16.35,263.0,426.44,350.98
2018,6,7,18,0,572.0,65.0,4.7,15.7,214.0,370.29,303.21
2018,6,7,18,15,498.0,58.0,4.45,15.0,167.5,303.23,245.05
2018,6,7,18,30,424.0,51.0,4.2,14.3,121.0,242.32,190.9
2018,6,7,18,45,314.0,40.5,4.0,13.6,83.0,171.61,128.45
2018,6,7,19,0,204.0,30.0,3.8,12.9,45.0,109.76,60.3
2018,6,7,19,15,107.0,16.0,3.8,12.55,23.5,43.29,0.0
2018,6,7,19,30,10.0,2.0,3.8,12.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.8,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,45,56.5,8.0,2.45,9.65,10.0,0.0,0.0
2018,6,8,5,0,113.0,16.0,2.6,10.0,20.0,15.73,0.0
2018,6,8,5,15,233.5,28.0,2.75,10.7,52.0,22.53,10.8
2018,6,8,5,30,354.0,40.0,2.9,11.4,84.0,31.17,21.47
2018,6,8,5,45,437.5,48.5,3.05,12.05,127.5,35.89,26.28
2018,6,8,6,0,521.0,57.0,3.2,12.7,171.0,40.36,30.55
2018,6,8,6,15,577.5,63.0,3.1,13.35,219.5,54.83,33.05
2018,6,8,6,30,634.0,69.0,3.0,14.0,268.0,91.77,50.01
2018,6,8,6,45,673.0,74.0,2.95,14.7,318.5,131.73,76.54
2018,6,8,7,0,712.0,79.0,2.9,15.4,369.0,175.79,110.95
2018,6,8,7,15,740.5,83.0,2.85,16.1,419.5,223.92,151.67
2018,6,8,7,30,769.0,87.0,2.8,16.8,470.0,271.62,193.09
2018,6,8,7,45,790.5,91.0,2.8,17.5,519.5,319.89,235.3
2018,6,8,8,0,812.0,95.0,2.8,18.2,569.0,370.03,278.39
2018,6,8,8,15,828.0,97.5,2.8,18.95,615.0,418.27,319.1
2018,6,8,8,30,844.0,100.0,2.8,19.7,661.0,467.45,359.37
2018,6,8,8,45,856.5,102.5,2.85,20.4,703.5,519.17,400.41
2018,6,8,9,0,869.0,105.0,2.9,21.1,746.0,567.28,437.62
2018,6,8,9,15,877.5,107.5,2.95,21.75,783.5,612.99,472.08
2018,6,8,9,30,886.0,110.0,3.0,22.4,821.0,658.11,505.13
2018,6,8,9,45,891.5,113.0,3.05,23.05,853.0,700.89,535.61
2018,6,8,10,0,897.0,116.0,3.1,23.7,885.0,742.47,563.55
2018,6,8,10,15,903.0,116.5,3.15,24.3,911.0,780.75,588.12
2018,6,8,10,30,909.0,117.0,3.2,24.9,937.0,817.51,611.36
2018,6,8,10,45,913.0,117.5,3.25,25.5,956.5,850.95,632.11
2018,6,8,11,0,917.0,118.0,3.3,26.1,976.0,882.42,651.37
2018,6,8,11,15,919.5,118.5,3.4,26.5,988.5,910.5,669.06
2018,6,8,11,30,922.0,119.0,3.5,26.9,1001.0,936.28,685.2
2018,6,8,11,45,923.5,118.0,3.6,27.3,1005.5,957.32,698.21
2018,6,8,12,0,925.0,117.0,3.7,27.7,1010.0,975.81,709.6
2018,6,8,12,15,922.0,119.0,3.85,27.75,1007.5,990.34,719.77
2018,6,8,12,30,919.0,121.0,4.0,27.8,1005.0,1002.1,728.24
2018,6,8,12,45,914.0,122.0,4.2,27.9,994.0,1008.1,733.21
2018,6,8,13,0,909.0,123.0,4.4,28.0,983.0,1011.21,736.4
2018,6,8,13,15,906.0,122.0,4.55,27.9,966.5,1011.35,738.04
2018,6,8,13,30,903.0,121.0,4.7,27.8,950.0,1008.57,738.15
2018,6,8,13,45,898.5,119.0,4.85,27.7,926.5,1000.42,735.0
2018,6,8,14,0,894.0,117.0,5.0,27.6,903.0,989.41,729.99
2018,6,8,14,15,888.5,114.5,5.15,27.35,873.5,974.13,722.57
2018,6,8,14,30,883.0,112.0,5.3,27.1,844.0,956.15,713.29
2018,6,8,14,45,875.5,109.5,5.45,26.85,809.0,933.74,700.9
2018,6,8,15,0,868.0,107.0,5.6,26.6,774.0,908.91,686.73
2018,6,8,15,15,856.5,105.0,5.6,26.6,733.5,878.83,667.26
2018,6,8,15,30,845.0,103.0,5.6,26.6,693.0,846.83,646.39
2018,6,8,15,45,832.5,99.0,5.8,25.65,649.0,815.06,628.86
2018,6,8,16,0,820.0,95.0,6.0,24.7,605.0,776.67,606.03
2018,6,8,16,15,806.0,90.0,5.95,24.1,558.0,734.64,578.24
2018,6,8,16,30,792.0,85.0,5.9,23.5,511.0,691.6,549.23
2018,6,8,16,45,772.0,80.5,5.9,22.85,462.0,644.11,516.55
2018,6,8,17,0,752.0,76.0,5.9,22.2,413.0,596.5,482.23
2018,6,8,17,15,723.0,71.0,5.75,21.45,363.0,542.82,441.1
2018,6,8,17,30,694.0,66.0,5.6,20.7,313.0,490.25,399.57
2018,6,8,17,45,654.0,60.5,5.4,19.9,264.5,432.56,352.51
2018,6,8,18,0,614.0,55.0,5.2,19.1,216.0,379.91,307.86
2018,6,8,18,15,551.0,48.5,5.0,18.35,170.0,316.57,253.16
2018,6,8,18,30,488.0,42.0,4.8,17.6,124.0,258.62,201.57
2018,6,8,18,45,389.0,34.0,4.55,16.85,86.0,191.94,142.21
2018,6,8,19,0,290.0,26.0,4.3,16.1,48.0,131.48,73.74
2018,6,8,19,15,163.0,15.5,4.25,15.65,26.0,57.44,0.0
2018,6,8,19,30,36.0,5.0,4.2,15.2,4.0,0.0,0.0
2018,6,8,19,45,18.0,2.5,4.15,14.75,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,9,4,45,7.5,6.0,3.9,12.1,6.5,0.0,0.0
2018,6,9,5,0,15.0,12.0,4.1,12.3,13.0,11.8,0.0
2018,6,9,5,15,9.5,13.5,4.3,12.55,14.0,13.13,3.9
2018,6,9,5,30,4.0,15.0,4.5,12.8,15.0,14.47,6.88
2018,6,9,5,45,2.0,18.0,4.7,13.1,18.0,17.36,9.75
2018,6,9,6,0,0.0,21.0,4.9,13.4,21.0,20.26,12.49
2018,6,9,6,15,1.0,41.5,4.95,13.6,42.0,40.09,28.7
2018,6,9,6,30,2.0,62.0,5.0,13.8,63.0,60.06,45.67
2018,6,9,6,45,24.0,106.0,5.1,13.95,116.0,99.56,78.02
2018,6,9,7,0,46.0,150.0,5.2,14.1,169.0,141.88,112.22
2018,6,9,7,15,121.5,174.0,5.15,14.25,232.5,177.49,138.6
2018,6,9,7,30,197.0,198.0,5.1,14.4,296.0,224.92,175.4
2018,6,9,7,45,256.0,217.0,5.1,14.5,358.0,265.96,208.16
2018,6,9,8,0,315.0,236.0,5.1,14.6,420.0,317.48,249.78
2018,6,9,8,15,383.5,236.0,5.1,14.95,478.0,362.36,286.02
2018,6,9,8,30,452.0,236.0,5.1,15.3,536.0,409.08,323.92
2018,6,9,8,45,472.0,246.0,5.1,15.6,577.5,450.56,357.52
2018,6,9,9,0,492.0,256.0,5.1,15.9,619.0,493.46,391.68
2018,6,9,9,15,445.0,291.0,5.15,16.35,632.0,520.62,412.1
2018,6,9,9,30,398.0,326.0,5.2,16.8,645.0,543.5,428.52
2018,6,9,9,45,434.0,330.0,5.2,17.3,691.0,589.91,463.58
2018,6,9,10,0,470.0,334.0,5.2,17.8,737.0,638.47,499.65
2018,6,9,10,15,487.5,340.5,5.25,18.3,770.0,677.47,527.94
2018,6,9,10,30,505.0,347.0,5.3,18.8,803.0,716.83,556.15
2018,6,9,10,45,604.0,302.5,5.35,19.35,859.5,773.64,599.17
2018,6,9,11,0,703.0,258.0,5.4,19.9,916.0,835.87,645.41
2018,6,9,11,15,623.0,313.5,5.5,20.2,902.0,840.52,645.51
2018,6,9,11,30,543.0,369.0,5.6,20.5,888.0,842.0,643.43
2018,6,9,11,45,551.5,355.0,5.7,20.8,885.0,851.85,650.76
2018,6,9,12,0,560.0,341.0,5.8,21.1,882.0,860.23,657.03
2018,6,9,12,15,452.0,392.0,5.85,21.15,828.0,820.3,625.32
2018,6,9,12,30,344.0,443.0,5.9,21.2,774.0,774.16,589.05
2018,6,9,12,45,439.0,403.5,5.95,21.2,822.0,837.1,637.76
2018,6,9,13,0,534.0,364.0,6.0,21.2,870.0,896.85,683.43
2018,6,9,13,15,661.5,283.0,6.05,21.2,898.5,945.12,722.59
2018,6,9,13,30,789.0,202.0,6.1,21.2,927.0,985.79,752.73
2018,6,9,13,45,706.5,240.0,6.15,21.2,877.0,948.61,727.34
2018,6,9,14,0,624.0,278.0,6.2,21.2,827.0,905.56,696.31
2018,6,9,14,15,508.0,312.5,6.2,21.05,749.5,825.47,637.01
2018,6,9,14,30,392.0,347.0,6.2,20.9,672.0,740.43,573.34
2018,6,9,14,45,473.0,298.5,6.25,20.8,674.0,768.33,598.14
2018,6,9,15,0,554.0,250.0,6.3,20.7,676.0,783.42,613.37
2018,6,9,15,15,512.5,248.5,6.3,20.7,626.5,734.72,577.55
2018,6,9,15,30,471.0,247.0,6.3,20.7,577.0,686.35,541.84
2018,6,9,15,45,470.5,228.5,6.35,20.3,540.0,654.58,520.45
2018,6,9,16,0,470.0,210.0,6.4,19.9,503.0,621.34,497.54
2018,6,9,16,15,561.5,163.5,6.35,19.5,486.0,630.58,508.92
2018,6,9,16,30,653.0,117.0,6.3,19.1,469.0,628.44,511.23
2018,6,9,16,45,626.0,111.0,6.25,18.7,422.0,579.53,474.07
2018,6,9,17,0,599.0,105.0,6.2,18.3,375.0,531.27,436.76
2018,6,9,17,15,506.5,107.5,6.05,17.75,316.5,452.46,373.37
2018,6,9,17,30,414.0,110.0,5.9,17.2,258.0,377.55,311.97
2018,6,9,17,45,355.5,98.0,5.75,16.7,211.0,315.24,260.14
2018,6,9,18,0,297.0,86.0,5.6,16.2,164.0,257.62,211.15
2018,6,9,18,15,269.5,70.5,5.35,15.6,130.0,214.7,173.59
2018,6,9,18,30,242.0,55.0,5.1,15.0,96.0,174.06,137.1
2018,6,9,18,45,183.5,41.0,4.85,14.45,66.5,126.83,94.82
2018,6,9,19,0,125.0,27.0,4.6,13.9,37.0,82.56,47.14
2018,6,9,19,15,71.5,15.5,4.4,13.55,20.5,33.84,0.0
2018,6,9,19,30,18.0,4.0,4.2,13.2,4.0,0.0,0.0
2018,6,9,19,45,9.0,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.0,8.0,6.88,0.0
2018,6,10,5,0,49.0,14.0,2.7,9.3,16.0,13.76,0.0
2018,6,10,5,15,126.0,28.0,2.85,9.9,41.5,21.81,10.43
2018,6,10,5,30,203.0,42.0,3.0,10.5,67.0,32.1,22.38
2018,6,10,5,45,257.5,55.5,3.15,11.1,102.0,41.49,31.37
2018,6,10,6,0,312.0,69.0,3.3,11.7,137.0,50.39,39.67
2018,6,10,6,15,393.0,77.5,3.4,12.5,186.0,64.34,43.79
2018,6,10,6,30,474.0,86.0,3.5,13.3,235.0,96.18,59.51
2018,6,10,6,45,533.0,92.5,3.6,14.1,287.5,131.89,82.93
2018,6,10,7,0,592.0,99.0,3.7,14.9,340.0,173.65,114.63
2018,6,10,7,15,648.0,101.5,3.75,15.65,397.0,217.28,150.26
2018,6,10,7,30,704.0,104.0,3.8,16.4,454.0,266.5,191.74
2018,6,10,7,45,755.5,101.0,3.85,17.1,511.5,318.19,235.85
2018,6,10,8,0,807.0,98.0,3.9,17.8,569.0,371.03,280.76
2018,6,10,8,15,824.5,100.5,3.85,18.4,615.5,419.61,322.2
2018,6,10,8,30,842.0,103.0,3.8,19.0,662.0,469.28,363.39
2018,6,10,8,45,855.5,105.0,3.75,19.6,705.0,520.91,404.8
2018,6,10,9,0,869.0,107.0,3.7,20.2,748.0,569.06,442.44
2018,6,10,9,15,880.5,108.5,3.7,20.75,787.0,615.62,478.02
2018,6,10,9,30,892.0,110.0,3.7,21.3,826.0,661.84,512.36
2018,6,10,9,45,901.5,110.5,3.65,21.8,859.0,705.26,543.73
2018,6,10,10,0,911.0,111.0,3.6,22.3,892.0,747.75,572.46
2018,6,10,10,15,917.0,111.0,3.6,22.7,918.0,786.06,597.56
2018,6,10,10,30,923.0,111.0,3.6,23.1,944.0,822.8,621.31
2018,6,10,10,45,927.5,111.0,3.55,23.5,963.5,856.61,642.53
2018,6,10,11,0,932.0,111.0,3.5,23.9,983.0,888.45,662.2
2018,6,10,11,15,936.0,109.5,3.5,24.2,995.5,916.32,679.58
2018,6,10,11,30,940.0,108.0,3.5,24.5,1008.0,941.9,695.38
2018,6,10,11,45,944.0,106.0,3.55,24.8,1014.0,964.59,709.56
2018,6,10,12,0,948.0,104.0,3.6,25.1,1020.0,984.75,722.09
2018,6,10,12,15,947.5,103.0,3.7,25.25,1017.0,999.0,731.55
2018,6,10,12,30,947.0,102.0,3.8,25.4,1014.0,1010.41,739.28
2018,6,10,12,45,945.5,101.5,3.9,25.6,1004.5,1018.43,744.75
2018,6,10,13,0,944.0,101.0,4.0,25.8,995.0,1023.49,748.41
2018,6,10,13,15,941.0,99.5,4.1,25.8,978.0,1023.06,749.17
2018,6,10,13,30,938.0,98.0,4.2,25.8,961.0,1019.61,748.09
2018,6,10,13,45,934.0,96.5,4.3,25.75,937.5,1012.17,744.63
2018,6,10,14,0,930.0,95.0,4.4,25.7,914.0,1001.78,739.32
2018,6,10,14,15,924.0,93.5,4.5,25.5,884.0,986.59,731.3
2018,6,10,14,30,918.0,92.0,4.6,25.3,854.0,968.63,721.66
2018,6,10,14,45,910.5,90.0,4.7,25.1,818.5,946.07,709.03
2018,6,10,15,0,903.0,88.0,4.8,24.9,783.0,921.03,694.62
2018,6,10,15,15,892.0,86.5,4.8,24.9,742.5,891.08,675.48
2018,6,10,15,30,881.0,85.0,4.8,24.9,702.0,859.1,654.87
2018,6,10,15,45,868.0,82.5,5.0,24.15,657.5,822.5,633.89
2018,6,10,16,0,855.0,80.0,5.2,23.4,613.0,784.36,611.22
2018,6,10,16,15,838.5,77.0,5.2,22.85,565.5,741.62,583.21
2018,6,10,16,30,822.0,74.0,5.2,22.3,518.0,698.0,554.07
2018,6,10,16,45,800.0,71.0,5.2,21.7,468.5,654.19,524.31
2018,6,10,17,0,778.0,68.0,5.2,21.1,419.0,605.95,490.2
2018,6,10,17,15,748.0,64.0,5.15,20.4,368.5,551.78,448.95
2018,6,10,17,30,718.0,60.0,5.1,19.7,318.0,498.78,407.27
2018,6,10,17,45,675.0,56.0,5.05,19.0,268.5,440.2,359.59
2018,6,10,18,0,632.0,52.0,5.0,18.3,219.0,384.44,312.52
2018,6,10,18,15,568.5,46.5,4.8,17.5,173.0,323.28,259.48
2018,6,10,18,30,505.0,41.0,4.6,16.7,127.0,265.45,207.88
2018,6,10,18,45,403.0,33.5,4.45,15.95,88.5,197.3,147.3
2018,6,10,19,0,301.0,26.0,4.3,15.2,50.0,136.45,80.81
2018,6,10,19,15,170.0,16.0,4.2,14.75,27.5,60.17,0.0
2018,6,10,19,30,39.0,6.0,4.1,14.3,5.0,0.0,0.0
2018,6,10,19,45,19.5,3.0,4.0,13.9,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,4,45,72.0,8.0,2.0,10.3,10.5,7.86,0.0
2018,6,11,5,0,144.0,16.0,2.2,10.7,21.0,15.73,0.0
2018,6,11,5,15,273.0,26.0,2.2,11.25,53.5,20.46,9.4
2018,6,11,5,30,402.0,36.0,2.2,11.8,86.0,27.25,18.06
2018,6,11,5,45,483.0,42.0,2.25,12.4,129.0,29.98,21.03
2018,6,11,6,0,564.0,48.0,2.3,13.0,172.0,32.63,23.63
2018,6,11,6,15,617.0,53.5,2.2,13.95,220.5,51.41,29.22
2018,6,11,6,30,670.0,59.0,2.1,14.9,269.0,89.38,46.4
2018,6,11,6,45,706.5,63.0,2.0,15.9,319.0,129.67,72.94
2018,6,11,7,0,743.0,67.0,1.9,16.9,369.0,173.87,107.25
2018,6,11,7,15,770.5,70.0,2.0,17.9,419.5,219.07,145.32
2018,6,11,7,30,798.0,73.0,2.1,18.9,470.0,267.04,186.68
2018,6,11,7,45,818.5,75.5,2.2,19.9,519.0,319.28,231.56
2018,6,11,8,0,839.0,78.0,2.3,20.9,568.0,368.88,273.69
2018,6,11,8,15,854.5,80.5,2.35,21.55,614.5,417.95,314.81
2018,6,11,8,30,870.0,83.0,2.4,22.2,661.0,467.83,355.4
2018,6,11,8,45,882.5,85.0,2.4,22.9,704.0,516.39,393.61
2018,6,11,9,0,895.0,87.0,2.4,23.6,747.0,565.08,430.66
2018,6,11,9,15,897.0,92.5,2.4,24.25,783.0,610.74,464.33
2018,6,11,9,30,899.0,98.0,2.4,24.9,819.0,655.24,496.1
2018,6,11,9,45,897.0,105.0,2.4,25.55,849.5,697.15,525.03
2018,6,11,10,0,895.0,112.0,2.4,26.2,880.0,737.28,550.89
2018,6,11,10,15,902.0,113.0,2.4,26.7,907.0,776.68,575.65
2018,6,11,10,30,909.0,114.0,2.4,27.2,934.0,814.64,599.1
2018,6,11,10,45,914.0,114.5,2.45,27.7,954.5,848.91,620.17
2018,6,11,11,0,919.0,115.0,2.5,28.2,975.0,881.27,639.83
2018,6,11,11,15,922.0,115.5,2.55,28.55,988.0,909.86,657.3
2018,6,11,11,30,925.0,116.0,2.6,28.9,1001.0,936.18,673.27
2018,6,11,11,45,927.0,115.5,2.65,29.25,1007.0,958.26,686.49
2018,6,11,12,0,929.0,115.0,2.7,29.6,1013.0,977.82,698.14
2018,6,11,12,15,930.5,114.0,2.75,29.85,1012.0,993.8,707.85
2018,6,11,12,30,932.0,113.0,2.8,30.1,1011.0,1007.05,715.92
2018,6,11,12,45,933.0,111.5,2.85,30.35,1003.0,1016.51,721.7
2018,6,11,13,0,934.0,110.0,2.9,30.6,995.0,1023.05,725.78
2018,6,11,13,15,931.5,109.0,3.0,30.7,979.0,1023.73,727.15
2018,6,11,13,30,929.0,108.0,3.1,30.8,963.0,1021.42,726.78
2018,6,11,13,45,925.0,106.5,3.15,30.95,940.0,1014.16,722.83
2018,6,11,14,0,921.0,105.0,3.2,31.1,917.0,1003.98,717.14
2018,6,11,14,15,915.5,104.0,3.3,31.05,888.0,990.02,710.1
2018,6,11,14,30,910.0,103.0,3.4,31.0,859.0,973.32,701.32
2018,6,11,14,45,902.0,101.0,3.45,31.0,823.5,950.58,688.15
2018,6,11,15,0,894.0,99.0,3.5,31.0,788.0,925.39,673.4
2018,6,11,15,15,883.0,97.0,3.5,31.0,747.5,895.22,655.01
2018,6,11,15,30,872.0,95.0,3.5,31.0,707.0,863.04,635.21
2018,6,11,15,45,859.0,92.5,3.6,30.55,662.5,826.82,614.16
2018,6,11,16,0,846.0,90.0,3.7,30.1,618.0,789.07,591.69
2018,6,11,16,15,828.5,86.5,3.7,29.6,570.0,750.09,567.66
2018,6,11,16,30,811.0,83.0,3.7,29.1,522.0,705.46,539.19
2018,6,11,16,45,787.5,79.5,3.75,28.65,472.0,656.02,506.71
2018,6,11,17,0,764.0,76.0,3.8,28.2,422.0,606.69,472.93
2018,6,11,17,15,731.5,72.5,3.75,27.25,371.5,552.07,433.64
2018,6,11,17,30,699.0,69.0,3.7,26.3,321.0,498.8,393.92
2018,6,11,17,45,653.0,64.5,3.7,25.35,271.0,441.14,349.26
2018,6,11,18,0,607.0,60.0,3.7,24.4,221.0,384.48,303.66
2018,6,11,18,15,538.5,53.0,3.8,23.2,174.0,318.18,249.18
2018,6,11,18,30,470.0,46.0,3.9,22.0,127.0,257.68,197.65
2018,6,11,18,45,363.5,38.0,3.95,20.75,88.5,188.58,138.49
2018,6,11,19,0,257.0,30.0,4.0,19.5,50.0,127.08,75.44
2018,6,11,19,15,142.5,17.5,4.1,18.7,27.5,54.62,0.0
2018,6,11,19,30,28.0,5.0,4.2,17.9,5.0,4.91,0.0
2018,6,11,19,45,14.0,2.5,4.25,17.1,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,81.0,8.0,2.0,12.4,11.0,7.86,0.0
2018,6,12,5,0,162.0,16.0,2.2,12.8,22.0,15.73,0.0
2018,6,12,5,15,297.0,25.5,2.3,13.5,55.5,19.97,8.93
2018,6,12,5,30,432.0,35.0,2.4,14.2,89.0,26.32,17.05
2018,6,12,5,45,513.5,41.0,2.55,14.9,133.0,29.13,20.03
2018,6,12,6,0,595.0,47.0,2.7,15.6,177.0,34.84,25.31
2018,6,12,6,15,647.5,51.5,2.55,16.5,226.0,50.3,27.48
2018,6,12,6,30,700.0,56.0,2.4,17.4,275.0,88.79,44.38
2018,6,12,6,45,736.0,59.5,2.3,18.25,326.0,130.02,71.32
2018,6,12,7,0,772.0,63.0,2.2,19.1,377.0,175.11,106.19
2018,6,12,7,15,798.0,66.0,2.2,20.4,428.0,221.37,144.83
2018,6,12,7,30,824.0,69.0,2.2,21.7,479.0,274.6,189.84
2018,6,12,7,45,843.5,71.0,2.2,23.0,528.0,322.98,231.05
2018,6,12,8,0,863.0,73.0,2.2,24.3,577.0,372.93,272.63
2018,6,12,8,15,877.5,76.0,2.25,25.15,624.0,423.13,313.86
2018,6,12,8,30,892.0,79.0,2.3,26.0,671.0,474.04,354.37
2018,6,12,8,45,904.0,80.0,2.4,26.9,714.0,522.43,391.85
2018,6,12,9,0,916.0,81.0,2.5,27.8,757.0,570.87,428.17
2018,6,12,9,15,925.0,82.5,2.65,28.45,795.0,617.86,462.95
2018,6,12,9,30,934.0,84.0,2.8,29.1,833.0,664.24,496.37
2018,6,12,9,45,941.0,85.0,2.9,29.8,866.0,707.99,526.59
2018,6,12,10,0,948.0,86.0,3.0,30.5,899.0,750.57,553.62
2018,6,12,10,15,953.0,87.5,3.05,30.95,926.0,790.75,578.99
2018,6,12,10,30,958.0,89.0,3.1,31.4,953.0,829.25,602.97
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,863.74,624.36
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,896.11,644.25
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,924.46,662.23
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,950.35,678.65
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,972.32,692.43
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,991.57,704.53
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,1007.17,715.43
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,1019.86,724.6
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,1028.15,730.61
