Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,1033.43,734.86
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,1034.07,736.71
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,1031.63,736.74
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,1024.76,733.75
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,1014.92,728.97
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,1000.14,721.37
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,982.54,712.0
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,959.91,699.33
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,934.76,685.04
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,905.03,666.68
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,873.21,646.86
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,837.11,625.63
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,799.37,602.97
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,758.06,577.07
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,715.78,550.14
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,672.06,521.7
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,623.75,489.1
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,568.74,449.39
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,514.85,409.05
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,455.84,362.95
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,399.5,317.15
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,336.87,264.9
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,277.43,213.57
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,207.25,152.85
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,145.08,87.95
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,63.82,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.91,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.86,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,15.73,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,20.46,9.36
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,27.27,17.98
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,30.01,20.94
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,35.78,26.33
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,51.76,28.84
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,90.98,46.32
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,132.19,73.32
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,177.36,108.46
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,224.47,148.42
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,278.53,194.98
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,327.79,237.8
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,378.62,281.09
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,428.36,322.43
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,478.81,362.92
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,527.56,400.98
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,576.28,437.69
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,623.81,472.3
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,670.45,505.12
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,713.55,534.43
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,755.14,560.18
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,794.98,584.54
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,833.18,607.43
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,867.49,627.99
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,899.72,647.02
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,928.9,664.64
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,955.66,680.68
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,977.56,693.6
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,996.78,704.87
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,1011.44,714.47
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,1023.19,722.34
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,1030.59,727.95
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,1035.0,731.75
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,1035.33,734.09
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,1032.64,734.59
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,1024.44,731.92
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1013.28,727.33
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,997.94,720.62
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,979.88,712.39
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,956.77,701.01
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,931.23,687.8
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,900.54,668.52
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,867.82,647.8
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,830.89,628.76
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,792.52,607.96
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,754.6,584.78
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,710.97,556.88
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,661.88,524.08
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,612.84,489.86
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,557.93,449.08
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,504.23,407.82
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,446.51,361.67
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,389.52,314.47
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,324.62,259.21
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,265.22,207.02
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,196.62,146.86
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,136.13,84.44
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,59.09,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.91,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,8.36,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,16.71,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,22.48,10.83
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,30.15,20.51
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,34.49,24.97
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,38.6,28.93
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,53.69,31.42
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,91.3,48.64
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,134.8,78.15
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,178.99,112.87
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,224.17,151.59
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,272.29,193.97
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,320.73,237.04
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,375.26,284.39
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,425.04,327.1
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,475.77,369.43
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,524.83,409.27
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,574.07,448.03
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,621.48,484.43
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,668.51,519.51
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,712.23,551.3
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,754.97,579.77
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,794.95,606.62
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,833.28,632.11
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,868.6,655.08
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,901.85,676.51
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,930.66,695.59
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,957.05,713.04
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,980.01,728.19
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,1000.31,741.92
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,1015.07,752.5
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,1026.9,761.27
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,1034.83,767.97
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,1039.74,772.77
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,1039.57,774.34
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,1036.35,773.99
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,1029.12,771.18
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1018.92,766.43
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,1004.37,758.39
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,987.04,748.49
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,964.0,734.85
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,938.42,719.41
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,908.98,700.18
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,877.49,679.44
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,840.79,656.17
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,802.51,631.5
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,759.58,602.47
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,720.27,575.78
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,670.78,540.84
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,621.27,505.02
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,566.66,463.14
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,513.24,420.88
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,452.49,371.29
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,397.0,324.26
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,331.87,267.9
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,272.31,214.79
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,202.08,152.57
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,140.58,89.18
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,61.26,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,8.36,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,16.71,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.01,11.18
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,31.15,21.37
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,34.5,24.97
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,37.74,28.15
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,52.94,31.0
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,90.37,48.28
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,129.97,74.6
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,176.69,111.45
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,221.56,149.98
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,269.31,192.21
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,316.44,234.44
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,365.33,277.7
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,417.79,322.98
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,466.93,364.66
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,514.78,404.39
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,562.78,443.2
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,608.72,479.7
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,653.99,514.83
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,696.87,547.08
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,738.47,576.48
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,777.81,604.02
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,815.67,630.32
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,849.27,653.31
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,880.94,674.85
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,909.78,695.03
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,936.33,713.63
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,959.1,729.49
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,979.35,743.65
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,994.15,754.9
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,1006.17,764.36
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,1014.38,771.48
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,1019.69,776.72
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,1020.54,778.82
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,1018.43,778.99
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,1011.88,776.18
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,1002.42,771.43
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,987.61,763.0
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,970.03,752.68
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,947.91,739.14
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,923.31,723.81
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,893.9,703.95
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,862.49,682.59
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,826.19,658.93
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,788.3,633.82
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,746.68,604.7
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,708.63,577.99
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,661.23,543.47
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,613.69,508.0
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,559.33,464.84
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,506.21,421.54
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,446.35,371.4
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,391.8,324.08
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,326.11,266.39
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,266.21,212.36
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,195.45,149.23
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,133.97,86.69
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,58.01,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,13.05,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,8.36,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,16.71,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,23.1,11.21
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,33.18,23.14
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,36.84,27.06
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,40.38,30.54
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,55.02,33.11
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,91.89,50.06
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,130.86,75.66
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,177.42,112.04
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,222.46,150.27
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,270.38,191.97
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,317.87,233.67
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,367.31,276.39
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,420.1,320.79
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,469.7,361.62
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,517.66,399.95
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,565.86,437.25
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,612.23,472.5
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,657.98,506.35
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,701.24,537.65
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,743.31,566.24
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,782.43,592.2
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,820.05,616.92
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,854.8,639.6
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,887.62,660.87
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,916.65,680.31
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,943.39,698.21
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,965.86,713.13
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,985.78,726.41
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,1000.23,737.1
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,1011.87,746.83
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,1019.7,754.23
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,1024.6,759.74
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,1026.02,763.21
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,1024.46,764.76
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,1017.5,763.16
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,1007.63,759.56
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,992.95,752.64
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,975.54,743.79
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,953.18,731.4
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,928.39,717.18
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,898.66,697.37
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,866.96,676.08
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,830.98,655.45
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,798.34,636.8
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,756.6,608.88
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,713.92,579.78
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,665.34,545.29
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,616.76,509.43
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,561.48,466.09
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,510.1,424.56
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,448.82,373.59
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,390.76,323.73
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,323.87,265.0
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,262.83,210.09
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,190.3,145.66
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,129.9,85.09
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,54.62,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,11.28,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,7.86,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,15.73,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,24.37,12.02
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.48,25.05
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.78,32.26
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,49.73,38.83
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,65.53,43.75
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,99.88,60.93
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,136.23,84.7
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,178.19,116.83
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,220.72,152.67
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,266.55,192.35
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,312.37,232.54
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,360.44,274.14
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,406.2,312.92
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,455.26,352.93
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,503.02,390.92
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,552.9,429.45
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,598.38,463.42
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,646.27,497.93
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,688.79,527.84
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,730.69,555.89
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,769.43,580.6
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,806.81,604.07
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,841.0,625.23
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,873.39,645.0
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,902.13,662.74
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,928.7,679.02
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,950.68,692.29
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,970.19,704.03
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,985.77,713.56
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,998.66,721.48
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,1007.31,726.8
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,1013.12,730.45
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,1013.56,731.23
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,1011.08,730.31
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,1004.19,726.69
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,994.41,721.35
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,980.43,713.53
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,963.74,704.05
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,941.59,691.16
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,917.04,676.69
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,887.0,658.25
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,854.99,638.42
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,818.25,616.7
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,785.01,596.98
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,741.89,570.04
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,698.03,541.97
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,648.49,508.83
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,599.18,474.3
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,543.79,433.86
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,492.35,394.88
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,432.59,347.94
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,376.05,301.77
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,311.11,247.57
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,251.86,196.49
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,184.62,138.35
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,127.16,82.1
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,53.84,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,11.44,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,10.81,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,19.76,8.59
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,29.76,20.05
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,45.0,34.09
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,57.89,45.87
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,80.39,61.79
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,100.48,78.32
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,126.4,96.73
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,162.5,123.36
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,196.52,147.34
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,244.23,183.4
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,288.3,215.4
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,352.62,265.31
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,404.43,308.06
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,456.97,350.71
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,507.84,391.15
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,555.31,427.96
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,600.46,462.16
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,645.0,494.96
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,686.87,524.98
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,727.5,552.86
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,765.83,577.89
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,802.75,601.69
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,836.83,623.5
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,869.12,643.96
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,897.27,662.23
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,923.26,679.04
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,929.74,682.47
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,930.08,682.05
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,934.38,685.35
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,933.36,685.15
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,947.66,695.4
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,959.56,704.03
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,960.4,705.83
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,958.75,706.19
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,949.69,701.54
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,938.23,695.37
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,941.6,699.66
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,944.78,703.87
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,925.64,692.86
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,908.9,683.63
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,881.75,666.33
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,852.29,647.42
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,816.43,626.06
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,783.98,606.8
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,741.44,579.34
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,698.06,550.76
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,649.45,517.36
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,600.96,482.77
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,546.95,442.13
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,494.18,401.16
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,438.19,355.95
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,383.03,309.95
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,319.38,255.64
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,261.11,204.46
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,193.91,145.72
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,135.87,88.44
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,59.07,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,14.03,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,12.78,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.43,9.7
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.17,22.16
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,34.57,24.97
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,36.11,26.65
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,53.19,32.45
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,88.44,50.57
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,126.15,75.0
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,169.96,108.37
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,216.17,146.41
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,264.7,187.92
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,312.42,230.38
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,361.99,273.9
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,414.78,318.74
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,464.43,360.0
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,512.53,398.94
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,560.96,436.93
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,607.31,472.08
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,653.3,505.88
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,697.27,537.47
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,740.34,565.81
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,780.28,591.35
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,818.66,615.44
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,853.14,636.98
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,885.63,656.99
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,914.72,675.3
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,941.44,691.98
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,964.29,705.89
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,984.52,718.1
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,999.78,727.73
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,1012.16,735.59
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,1020.23,740.9
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,1025.34,744.41
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,1026.33,745.95
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,1024.33,745.67
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,1018.34,742.9
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,1009.39,738.3
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,994.67,730.97
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,977.18,721.86
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,955.16,709.74
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,930.68,695.87
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,901.1,677.16
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,869.45,656.98
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,832.84,635.96
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,794.7,613.4
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,752.71,586.92
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,714.47,562.66
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,665.29,529.63
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,616.14,495.52
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,562.22,455.42
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,509.48,414.84
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,452.45,369.26
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,396.19,322.6
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,331.62,267.28
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,272.37,214.89
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,204.79,155.26
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,146.19,96.71
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,73.97,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,15.41,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,15.73,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,20.11,8.69
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,26.46,17.29
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,30.14,21.11
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,33.63,24.49
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,50.32,29.04
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,87.97,45.25
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,128.99,72.18
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,174.01,107.46
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,220.41,147.2
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,269.58,190.54
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,322.65,237.38
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,373.08,281.6
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,422.96,324.51
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,473.76,366.99
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,523.3,407.27
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,572.96,446.41
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,619.29,481.92
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,664.55,515.59
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,708.19,547.03
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,750.12,575.25
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,790.13,602.04
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,828.66,627.56
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,863.98,650.65
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,897.34,672.27
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,926.78,691.78
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,953.93,710.0
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,977.27,726.09
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,998.05,740.54
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,1014.75,752.25
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,1028.65,762.21
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,1038.19,769.52
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,1044.75,774.98
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,1046.36,777.87
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,1044.93,778.86
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,1037.47,775.52
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1027.02,770.27
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1013.2,762.76
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,996.56,753.39
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,974.34,740.53
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,949.59,725.9
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,919.67,706.41
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,887.65,685.39
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,850.6,662.24
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,811.99,637.68
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,769.11,609.24
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,729.86,583.09
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,680.68,548.94
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,631.42,513.88
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,576.36,471.59
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,522.41,428.93
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,462.95,380.47
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,408.71,334.53
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,343.84,278.51
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,284.18,225.33
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,214.21,163.18
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,153.51,102.42
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,77.89,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,16.58,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,15.73,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,20.66,8.98
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,27.47,18.19
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,30.63,21.59
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,33.67,24.58
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,50.57,29.46
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,89.16,46.04
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,130.64,73.17
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,176.1,108.69
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,222.47,148.31
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,271.57,191.45
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,325.38,238.65
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,376.53,283.11
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,426.65,325.86
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,477.63,368.03
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,527.29,407.95
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,577.04,446.65
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,624.58,482.45
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,671.6,516.73
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,716.56,548.47
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,760.42,576.62
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,800.21,601.76
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,838.33,625.41
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,874.81,647.66
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,909.2,668.25
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,938.65,686.53
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,965.66,703.17
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,988.71,716.98
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,1009.04,729.07
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,1024.39,739.21
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,1036.76,747.53
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,1044.2,752.78
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,1048.59,756.19
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,1049.76,757.89
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,1047.86,757.73
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,1040.96,754.93
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1031.06,750.26
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1016.79,743.08
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,999.7,734.09
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,977.42,721.39
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,952.57,707.01
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,922.63,688.34
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,890.56,668.16
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,853.05,646.12
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,813.98,622.6
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,770.06,594.27
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,729.92,568.25
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,680.34,535.02
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,630.79,500.83
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,575.6,460.39
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,521.56,419.39
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,460.39,371.11
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,404.75,325.41
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,339.19,270.23
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,279.04,217.95
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,208.07,156.46
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,146.68,97.06
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,75.59,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,17.58,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.0,1.95,10.95,10.0,0.0,0.0
2018,6,22,5,0,125.0,16.0,2.1,11.4,20.0,15.73,0.0
2018,6,22,5,15,255.5,26.5,2.2,12.0,52.0,21.2,9.15
2018,6,22,5,30,386.0,37.0,2.3,12.6,84.0,28.47,18.95
2018,6,22,5,45,472.0,44.5,2.4,13.25,128.0,32.46,23.09
2018,6,22,6,0,558.0,52.0,2.5,13.9,172.0,36.25,26.73
2018,6,22,6,15,615.0,57.5,2.4,14.75,221.5,49.16,28.79
2018,6,22,6,30,672.0,63.0,2.3,15.6,271.0,87.08,45.05
