Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,6,45,711.0,67.5,2.25,16.4,322.5,131.18,74.11
2018,6,22,7,0,750.0,72.0,2.2,17.2,374.0,176.1,108.56
2018,6,22,7,15,778.5,75.5,2.05,18.4,425.5,222.01,146.73
2018,6,22,7,30,807.0,79.0,1.9,19.6,477.0,270.82,188.18
2018,6,22,7,45,828.5,82.0,1.8,20.75,527.5,319.8,229.91
2018,6,22,8,0,850.0,85.0,1.7,21.9,578.0,374.8,275.3
2018,6,22,8,15,866.0,88.0,1.7,23.0,625.5,424.98,316.09
2018,6,22,8,30,882.0,91.0,1.7,24.1,673.0,476.05,356.17
2018,6,22,8,45,895.0,92.5,1.7,25.15,717.0,524.99,393.37
2018,6,22,9,0,908.0,94.0,1.7,26.2,761.0,574.12,429.32
2018,6,22,9,15,916.5,96.5,1.75,27.25,799.5,621.51,462.99
2018,6,22,9,30,925.0,99.0,1.8,28.3,838.0,668.29,495.07
2018,6,22,9,45,931.0,101.5,1.8,29.3,871.5,712.6,524.19
2018,6,22,10,0,937.0,104.0,1.8,30.3,905.0,755.71,550.28
2018,6,22,10,15,943.0,104.5,1.85,31.15,932.5,795.58,573.94
2018,6,22,10,30,949.0,105.0,1.9,32.0,960.0,833.88,596.23
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,869.16,616.15
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,902.46,634.58
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,932.42,652.68
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,960.0,669.27
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,982.76,682.37
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,1002.87,693.9
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,1017.95,703.99
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,1030.13,712.41
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,1038.4,718.52
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,1043.68,722.89
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,1044.44,725.75
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,1042.18,726.79
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,1034.41,723.92
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,1023.69,719.26
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,1008.17,712.19
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,989.9,703.36
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,967.06,691.25
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,941.77,677.5
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,911.29,659.06
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,878.75,639.2
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,840.96,618.49
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,801.72,596.29
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,762.89,573.04
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,718.42,545.32
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,668.36,512.83
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,618.43,479.22
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,562.67,439.55
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,508.21,399.43
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,450.71,355.31
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,394.01,310.18
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,328.63,256.72
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,268.75,206.07
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,199.08,147.09
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,138.79,90.51
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,72.14,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,16.46,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,15.73,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,20.25,8.01
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,26.6,16.81
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,29.38,19.75
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,32.07,22.3
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,47.98,27.13
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,86.29,42.83
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,126.73,68.03
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,171.23,101.37
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,217.08,139.06
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,265.71,180.2
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,318.26,224.67
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,368.16,266.57
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,417.57,307.33
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,467.81,347.58
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,516.51,385.56
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,565.3,422.44
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,612.86,457.27
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,659.81,490.62
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,703.83,521.01
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,746.64,548.1
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,786.19,572.66
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,824.15,595.86
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,860.07,617.46
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,893.99,637.54
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,924.46,655.63
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,952.56,672.12
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,976.3,686.08
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,997.41,698.4
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,1014.4,708.75
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,1028.53,717.42
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,1038.27,723.3
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,1045.0,727.44
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,1047.17,729.0
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,1046.26,728.79
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,1040.77,725.73
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,1032.25,720.91
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,1017.79,712.64
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,1000.46,702.69
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,978.96,690.47
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,954.84,676.63
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,926.02,659.62
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,895.0,641.14
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,858.43,619.48
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,820.22,596.54
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,776.87,569.77
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,732.58,541.99
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,682.73,509.9
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,637.07,480.16
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,581.57,442.16
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,527.29,403.46
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,466.48,358.45
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,408.57,313.83
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,344.12,263.19
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,283.03,213.13
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,210.75,153.33
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,148.37,95.68
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,78.3,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,20.89,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,11.8,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,21.1,8.51
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,32.29,21.89
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,42.13,31.22
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,51.47,39.8
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,65.33,44.88
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,99.27,61.57
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,134.9,84.58
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,175.02,114.72
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,216.03,148.21
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,260.68,185.8
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,306.13,224.57
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,354.33,265.25
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,400.59,304.21
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,448.47,343.64
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,498.82,384.01
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,546.69,421.63
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,592.82,457.57
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,639.59,493.28
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,684.13,526.64
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,730.2,560.46
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,769.48,587.61
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,807.49,613.62
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,842.8,637.21
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,876.43,659.51
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,905.59,679.15
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,932.67,697.35
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,956.62,713.28
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,978.24,727.65
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,994.6,738.64
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,1008.31,747.95
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,1017.35,754.04
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,1023.56,758.35
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,1023.95,759.32
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,1021.43,758.47
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,1014.09,754.49
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,1003.93,748.72
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,988.59,739.96
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,970.64,729.49
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,947.86,715.72
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,928.39,704.27
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,897.67,684.21
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,865.01,662.74
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,826.21,639.19
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,786.22,614.37
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,739.78,583.18
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,695.94,553.44
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,643.29,516.38
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,591.37,477.9
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,534.88,434.53
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,480.24,391.47
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,417.77,340.99
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,358.86,291.94
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,294.86,237.35
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,235.37,185.48
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,172.39,130.54
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,117.84,78.76
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,61.25,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,13.46,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,12.78,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,20.3,7.83
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,29.87,20.0
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,36.15,26.24
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,41.61,31.42
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,63.52,46.42
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,89.28,69.69
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,118.21,91.31
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,150.96,115.68
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,190.15,144.62
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,232.23,176.64
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,277.11,209.19
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,342.26,259.94
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,391.53,300.8
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,449.11,347.62
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,498.81,387.78
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,554.6,431.54
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,600.95,467.45
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,647.42,502.58
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,691.96,535.53
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,736.13,566.33
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,776.13,593.27
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,814.62,618.91
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,849.69,641.88
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,882.86,663.48
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,911.77,682.7
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,938.38,700.36
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,961.23,715.11
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,981.52,728.17
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,998.19,739.61
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,1012.11,749.31
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,1021.2,756.17
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,1027.34,761.19
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,1028.58,763.12
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,1026.82,763.18
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,1020.6,760.37
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,1011.44,755.69
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,996.9,747.9
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,979.58,738.27
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,957.63,725.0
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,933.17,709.99
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,904.19,691.25
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,873.14,670.99
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,837.38,649.59
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,800.02,626.68
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,759.08,600.13
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,721.75,575.82
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,673.93,543.05
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,626.0,509.44
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,571.31,467.88
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,517.75,425.86
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,458.95,378.04
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,405.34,332.72
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,341.48,277.43
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,282.7,224.9
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,214.1,163.81
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,154.44,104.84
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,81.58,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,21.64,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,13.76,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,20.94,8.04
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,29.7,19.95
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,35.0,25.36
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,39.98,30.13
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,50.64,32.15
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,87.65,47.64
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,127.58,73.14
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,171.83,107.09
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,220.41,147.92
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,268.66,189.81
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,316.54,231.92
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,366.5,275.26
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,416.43,317.79
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,471.27,362.88
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,520.2,402.41
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,569.48,441.07
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,616.64,477.09
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,663.15,511.61
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,706.38,542.92
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,748.33,571.79
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,789.12,598.88
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,828.51,624.75
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,864.21,647.83
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,898.05,669.51
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,928.17,689.09
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,956.03,707.13
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,979.68,722.34
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,1000.76,736.01
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,1017.74,747.95
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,1031.91,758.17
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,1041.71,765.46
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,1048.48,770.9
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,1050.8,774.14
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,1050.03,775.47
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,1044.15,773.5
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,1035.19,769.57
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,1021.33,762.66
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,1004.57,753.84
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,982.98,741.73
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,958.72,727.74
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,929.43,708.89
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,897.95,688.44
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,861.63,667.64
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,823.57,645.17
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,781.64,617.68
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,738.6,588.95
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,690.55,555.89
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,646.43,525.18
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,592.26,484.31
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,538.95,442.38
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,479.57,394.05
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,422.64,346.02
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,357.46,289.7
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,297.06,235.73
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,230.74,176.2
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,170.64,115.89
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,91.52,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,26.71,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,11.8,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,19.09,6.52
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,28.77,19.09
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,32.28,22.91
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,35.67,26.25
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,45.08,27.47
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,86.19,45.14
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,126.98,70.9
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,172.02,105.53
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,218.4,144.92
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,267.64,188.15
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,316.75,231.79
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,371.93,279.72
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,421.83,322.87
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,472.61,365.62
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,521.88,406.02
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,571.2,445.25
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,618.19,481.71
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,664.12,516.36
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,707.43,548.37
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,749.07,577.62
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,789.08,605.02
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,827.56,631.15
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,863.06,655.04
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,896.64,677.49
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,925.95,697.49
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,952.95,715.93
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,975.67,731.64
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,995.8,745.66
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,1011.87,757.63
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,1025.11,767.81
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,1033.53,774.7
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,1038.98,779.71
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,1040.4,782.38
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,1038.78,783.12
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,1032.65,780.73
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,1023.52,776.39
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,1009.56,769.11
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,992.79,759.92
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,971.29,747.43
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,947.2,733.08
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,917.62,713.49
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,885.93,692.34
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,849.08,669.8
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,810.61,645.7
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,767.81,616.95
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,728.59,590.47
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,680.19,556.24
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,631.68,521.24
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,575.54,477.49
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,520.59,433.39
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,461.05,384.01
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,406.78,337.31
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,341.77,280.25
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,282.11,226.36
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,211.79,163.37
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,150.75,103.33
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,79.46,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,20.52,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,12.78,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,20.8,7.21
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,30.79,20.75
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,36.56,26.63
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,41.0,30.93
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,49.74,32.55
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,85.02,46.9
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,123.41,71.02
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,166.31,103.56
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,214.07,143.49
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,261.51,184.57
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,308.25,225.62
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,357.2,268.08
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,405.79,309.62
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,455.62,351.07
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,507.23,392.61
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,555.41,430.44
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,602.19,466.45
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,648.65,501.25
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,692.0,532.79
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,734.42,562.0
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,773.85,588.22
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,811.8,613.16
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,845.54,635.13
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,877.32,655.65
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,906.19,674.36
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,932.78,691.5
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,955.13,705.94
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,974.93,718.73
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,991.08,729.44
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,1004.49,738.44
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,1014.57,745.34
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,1021.73,750.52
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,1022.59,752.06
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,1020.44,751.76
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,1014.38,749.42
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,1005.41,745.22
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,991.09,738.08
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,974.01,729.11
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,952.36,716.79
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,928.23,702.74
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,899.53,684.29
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,868.76,664.35
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,833.02,644.13
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,795.74,622.29
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,753.06,594.76
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,714.15,569.52
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,665.79,536.51
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,617.45,502.56
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,563.38,461.44
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,510.51,419.95
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,453.13,373.31
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,396.63,325.82
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,332.35,270.24
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,273.38,217.71
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,204.3,156.5
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,144.39,98.33
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,76.26,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,18.92,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,12.78,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,18.63,5.49
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,26.03,16.64
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,29.26,20.18
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,32.37,23.23
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,43.36,33.1
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,80.25,40.82
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,120.4,65.56
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,164.76,98.98
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,210.15,136.62
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,258.43,177.88
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,310.8,222.64
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,360.64,264.71
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,410.38,306.2
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,461.02,347.19
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,509.56,385.37
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,558.31,422.45
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,604.96,457.12
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,650.89,490.25
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,694.72,520.94
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,737.26,548.54
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,777.68,574.4
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,816.51,598.91
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,850.99,619.91
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,883.45,639.39
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,913.46,658.47
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,941.1,675.97
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,963.91,690.34
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,984.1,703.06
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,999.75,713.38
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,1012.54,721.98
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,1019.98,727.38
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,1024.43,730.99
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,1026.34,733.72
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,1025.23,734.81
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,1018.64,732.3
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,1009.07,727.97
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,995.21,720.96
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,978.57,712.19
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,957.24,700.81
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,933.37,687.66
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,903.95,669.23
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,872.44,649.33
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,836.48,628.57
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,798.97,606.38
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,756.23,579.23
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,712.59,550.98
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,669.12,522.49
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,621.05,489.9
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,567.52,450.82
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,515.01,411.11
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,456.27,365.06
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,400.15,319.39
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,339.34,268.37
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,281.34,218.17
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,212.88,159.0
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,153.52,102.03
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,81.51,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,22.14,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,11.8,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,16.74,3.78
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,23.28,13.9
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,28.66,19.16
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,31.82,22.16
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,38.87,28.41
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,76.93,36.37
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,118.0,60.95
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,162.98,94.2
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,213.29,135.18
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,261.92,176.2
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,310.94,217.88
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,361.58,260.16
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,411.25,301.08
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,461.68,341.38
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,510.95,379.63
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,560.25,416.67
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,607.17,450.61
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,653.44,483.0
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,697.66,513.32
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,740.64,540.31
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,780.97,565.1
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,819.63,588.48
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,854.68,609.57
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,887.66,629.17
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,917.07,646.69
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,944.08,662.63
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,967.24,676.64
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,987.71,689.0
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,1003.13,698.71
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,1015.61,706.71
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,1023.72,711.74
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,1028.82,715.04
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,1030.24,716.64
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,1028.63,716.48
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,1022.55,713.54
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,1013.5,708.86
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,999.52,701.78
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,982.72,692.98
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,961.4,680.92
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,937.56,667.27
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,908.45,649.94
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,877.2,631.16
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,840.75,611.17
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,802.78,589.72
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,758.26,563.5
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,717.61,539.33
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,667.25,507.56
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,617.18,475.21
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,560.09,435.84
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,504.7,396.0
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,444.12,350.27
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,385.11,303.84
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,318.06,249.25
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,257.01,197.88
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,188.14,139.63
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,128.62,84.79
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,67.68,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,16.32,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,9.83,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,17.94,4.05
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,27.59,17.66
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,36.36,26.1
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,44.95,34.01
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,52.79,41.08
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,86.32,50.67
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,122.74,73.15
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,163.87,103.69
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,206.08,138.22
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,251.71,176.9
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,297.55,216.47
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,345.78,257.68
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,395.68,299.71
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,443.66,339.38
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,491.2,377.68
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,539.46,415.47
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,586.88,451.89
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,637.4,489.57
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,681.92,522.29
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,726.4,553.83
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,765.57,580.04
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,803.22,604.98
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,837.66,627.77
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,870.13,649.11
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,898.32,668.17
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,924.2,685.68
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,946.36,700.4
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,965.99,713.46
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,980.25,723.73
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,991.77,732.28
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,997.16,736.83
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,999.74,739.62
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,999.97,741.55
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,997.43,741.71
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,989.21,737.82
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,984.22,736.25
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,969.26,727.92
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,951.74,717.91
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,928.98,704.52
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,903.99,689.54
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,873.62,669.48
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,841.44,648.08
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,803.6,624.01
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,767.61,601.0
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,722.94,570.96
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,677.91,540.2
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,626.27,503.03
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,575.32,465.12
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,519.04,421.96
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,464.7,379.18
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,402.4,328.8
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,341.48,278.21
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,278.35,224.45
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,221.0,174.51
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,159.3,120.83
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,105.5,70.59
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,54.28,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,10.67,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
