Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,6.88,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.71,2.89
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,27.59,17.7
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,39.59,29.04
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,51.02,39.55
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,62.39,49.81
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,94.84,62.31
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,129.18,84.23
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,168.25,113.09
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,208.01,144.91
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,251.12,180.65
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,293.81,216.71
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,339.68,255.2
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,385.63,293.37
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,433.67,332.39
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,479.93,369.13
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,527.57,405.97
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,569.74,437.88
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,610.38,467.78
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,646.95,493.79
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,681.09,517.4
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,719.75,544.73
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,758.02,571.33
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,792.67,594.98
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,826.43,617.73
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,854.85,636.32
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,881.78,653.82
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,904.23,668.42
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,924.82,681.8
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,940.23,692.18
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,953.36,701.16
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,961.71,707.31
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,967.59,712.0
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,965.02,712.4
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,959.88,711.18
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,944.89,703.33
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,927.67,693.97
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,916.4,689.35
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,902.63,682.95
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,877.31,668.28
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,850.19,652.22
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,818.41,630.92
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,785.21,608.52
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,746.88,585.21
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,707.74,560.59
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,662.2,528.54
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,613.15,493.29
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,563.72,456.84
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,515.14,420.2
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,462.58,379.36
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,411.65,338.81
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,355.59,292.99
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,302.38,248.31
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,246.47,200.17
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,194.79,154.77
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,142.08,108.26
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,94.98,63.5
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,48.39,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,8.77,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,11.8,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.7,3.74
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.34,19.21
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,36.09,26.07
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,41.47,31.23
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,46.77,36.12
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,81.95,46.08
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,119.93,69.04
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,162.45,100.69
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,206.61,137.13
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,257.43,180.44
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,304.45,221.39
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,353.8,263.88
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,402.21,304.96
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,452.1,346.15
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,504.7,388.23
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,554.08,426.74
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,599.74,461.42
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,643.85,493.94
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,682.05,521.37
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,720.48,548.18
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,760.5,575.9
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,799.9,602.03
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,835.22,625.26
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,869.07,647.38
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,898.3,666.66
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,925.53,684.59
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,949.7,700.49
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,971.57,714.88
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,984.58,723.75
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,994.8,730.91
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,999.83,735.12
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,1002.04,737.8
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,1004.81,741.15
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,1004.78,742.74
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,997.97,739.74
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,988.34,734.95
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,979.91,731.28
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,963.04,721.93
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,941.74,709.59
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,918.04,695.58
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,888.15,676.2
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,856.37,655.45
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,819.31,632.59
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,780.78,608.36
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,738.62,580.06
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,698.35,552.8
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,649.57,518.96
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,600.89,483.17
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,546.52,441.96
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,493.53,400.65
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,433.28,352.3
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,376.0,304.83
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,312.16,250.6
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,253.56,199.46
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,186.88,141.45
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,130.9,87.75
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,67.86,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,14.93,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,11.8,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,19.31,2.75
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,29.49,19.3
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,33.32,23.66
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,37.0,27.3
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,56.24,44.58
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,83.45,65.09
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,104.57,82.22
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,126.59,99.79
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,152.94,118.98
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,183.71,142.1
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,230.59,178.01
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,279.94,216.32
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,330.52,255.55
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,395.79,306.63
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,453.41,352.25
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,525.26,408.53
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,580.26,451.31
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,642.59,498.71
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,685.55,530.15
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,726.93,559.72
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,766.93,586.71
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,805.75,612.62
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,841.47,636.15
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,875.54,658.4
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,905.32,678.15
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,932.93,696.62
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,956.83,712.46
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,978.27,726.69
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,995.34,738.79
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,1009.65,749.16
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,1018.68,755.96
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,1024.76,760.93
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,1027.34,763.35
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,1026.91,763.89
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,1021.89,761.48
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,1013.82,757.16
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,1000.45,749.51
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,984.21,740.01
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,963.73,727.8
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,940.6,713.81
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,912.02,695.44
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,881.29,675.53
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,846.74,654.36
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,810.48,631.72
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,769.03,604.48
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,726.41,575.99
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,678.8,543.25
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,635.19,512.93
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,581.54,472.53
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,528.81,431.3
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,470.05,383.93
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,413.76,336.89
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,349.25,281.44
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,292.62,230.91
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,223.15,169.43
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,162.79,109.32
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,86.66,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,24.65,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,11.8,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.14,0.99
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,23.69,14.42
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,27.06,18.23
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,33.12,23.91
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,35.29,25.98
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,73.13,36.32
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,113.8,60.05
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,158.51,93.29
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,204.18,131.45
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,256.93,177.06
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,305.94,220.25
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,356.62,264.28
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,406.43,306.67
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,457.05,348.36
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,506.15,387.57
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,555.32,425.38
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,602.76,460.45
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,649.68,493.81
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,694.09,524.17
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,737.39,551.04
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,778.04,576.0
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,817.02,599.46
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,852.58,619.67
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,886.02,638.15
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,915.81,655.74
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,943.17,671.73
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,966.64,685.22
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,987.41,697.05
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,1003.68,707.78
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,1016.99,716.73
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,1024.4,721.65
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,1028.76,724.82
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,1030.41,727.37
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,1029.01,728.07
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,1023.04,725.96
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,1014.05,721.99
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,1000.71,715.6
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,984.53,707.43
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,963.13,695.75
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,939.12,682.35
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,909.97,664.71
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,878.65,645.58
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,842.93,624.91
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,805.48,602.75
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,764.31,577.16
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,722.06,550.39
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,673.74,518.56
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,629.49,489.06
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,575.92,450.86
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,523.36,411.73
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,427.3,337.78
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,341.78,269.94
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,223.81,175.43
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,120.0,90.93
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,92.33,66.63
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,68.26,42.47
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,34.69,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,9.44,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.71,1.16
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,10.12,3.35
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,12.54,5.0
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,25.57,16.02
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,38.63,26.93
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,103.01,79.27
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,166.65,129.85
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,136.61,105.84
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,103.98,79.59
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,126.59,97.3
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,149.44,114.88
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,114.51,86.62
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,78.42,57.54
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,75.53,54.95
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,72.64,52.36
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,135.43,101.33
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,198.15,148.88
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,301.21,227.65
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,412.01,309.33
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,577.68,431.4
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,757.98,556.4
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,821.11,595.87
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,884.19,635.53
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,913.88,653.23
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,941.83,669.99
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,944.7,672.07
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,948.92,675.29
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,971.37,690.36
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,995.64,706.51
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,974.48,694.14
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,956.23,683.92
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,927.4,666.72
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,893.76,645.59
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,925.37,669.26
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,941.72,681.92
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,930.29,676.39
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,915.11,668.59
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,886.89,651.12
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,856.57,632.25
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,821.91,612.43
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,785.57,591.1
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,732.21,557.09
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,684.49,526.44
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,633.44,492.41
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,582.98,457.32
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,534.9,422.48
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,489.32,388.28
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,428.49,340.86
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,371.15,294.61
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,306.1,240.68
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,246.86,190.13
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,184.85,136.8
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,131.12,84.98
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,69.27,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,18.27,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,8.85,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,15.34,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,22.92,13.37
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,26.34,17.25
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,32.35,22.85
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,33.53,24.02
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,67.62,32.43
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,108.18,55.26
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,152.86,87.6
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,198.54,124.86
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,251.36,169.54
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,299.64,211.26
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,349.64,253.92
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,399.27,295.78
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,449.78,337.2
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,497.48,375.39
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,543.83,411.28
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,593.1,448.56
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,643.2,485.46
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,687.21,516.91
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,730.06,545.35
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,770.83,572.07
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,809.99,597.46
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,844.89,619.64
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,877.53,640.19
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,908.08,659.55
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,936.4,677.38
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,960.28,692.69
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,981.49,706.31
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,996.39,715.78
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,1008.29,723.43
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,1014.11,727.26
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,1016.85,729.26
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,982.87,708.04
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,945.57,685.08
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,884.87,644.51
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,822.36,599.94
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,763.32,560.2
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,696.6,514.48
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,705.39,523.88
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,703.34,525.63
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,679.84,510.04
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,655.07,493.56
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,730.59,555.99
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,784.54,598.14
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,741.98,570.88
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,698.46,542.84
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,661.68,519.11
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,623.04,493.42
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,570.54,455.13
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,518.83,415.82
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,462.38,371.29
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,408.14,326.82
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,345.98,274.35
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,288.33,223.9
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,224.24,167.39
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,166.15,108.54
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,85.11,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,20.08,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,9.83,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,14.94,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,21.13,11.91
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,26.88,17.84
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,30.57,21.44
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,32.74,23.47
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,66.57,32.17
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,107.09,54.82
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,151.56,87.08
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,197.04,124.54
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,249.56,169.59
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,298.19,212.27
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,348.41,255.91
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,397.21,297.66
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,446.83,338.93
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,496.07,378.85
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,545.36,417.6
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,592.42,453.7
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,638.74,488.22
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,682.65,520.16
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,725.2,549.35
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,765.36,576.03
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,803.95,601.38
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,839.54,624.34
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,873.16,645.79
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,903.39,665.7
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,931.29,684.05
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,954.91,699.2
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,975.92,712.66
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,992.84,724.44
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,1006.92,734.45
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,1016.13,741.38
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,1022.34,746.46
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,1024.07,748.49
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,1022.75,748.65
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,1016.93,746.1
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,1008.13,741.68
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,994.38,734.17
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,977.79,724.82
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,956.6,712.25
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,932.83,697.95
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,904.41,679.87
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,873.83,660.26
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,838.18,638.81
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,800.9,615.89
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,759.1,588.86
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,716.25,560.63
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,668.09,527.74
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,623.97,497.26
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,571.39,458.52
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,519.75,418.89
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,461.75,372.67
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,406.14,326.69
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,342.58,272.86
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,286.64,223.53
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,218.95,164.03
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,160.24,104.5
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,72.06,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,18.91,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,8.85,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.03,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,22.17,12.69
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,25.62,16.73
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,31.59,22.33
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,33.25,23.93
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,65.01,31.6
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,105.25,53.75
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,149.53,85.65
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,194.75,122.69
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,247.03,167.28
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,295.56,209.56
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,345.75,252.73
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,395.26,294.45
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,445.61,335.55
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,494.25,373.93
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,542.95,410.91
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,589.71,445.63
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,635.77,478.73
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,679.78,509.03
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,722.53,536.55
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,761.96,560.43
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,799.76,582.81
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,834.65,603.19
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,867.46,621.96
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,897.12,639.66
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,924.44,655.79
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,947.97,669.79
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,968.9,682.15
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,986.17,693.44
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,1000.65,703.07
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,1010.79,710.06
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,1017.97,715.31
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,1019.69,718.26
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,1018.37,719.39
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,1013.6,718.12
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,1005.87,715.05
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,991.7,708.48
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,974.71,700.48
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,954.14,690.33
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,931.03,678.38
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,902.17,660.56
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,871.15,641.25
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,835.9,622.43
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,798.97,601.85
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,757.44,576.25
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,714.79,549.32
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,667.69,518.42
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,624.51,489.69
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,572.13,451.88
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,520.64,413.12
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,461.89,367.38
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,405.55,321.76
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,342.89,269.33
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,284.89,219.04
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,220.52,162.82
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,162.24,103.69
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,73.15,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,19.33,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,8.85,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.14,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,22.24,12.52
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,26.11,17.0
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,29.83,20.62
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,31.17,21.93
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,62.13,28.95
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,102.69,50.57
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,151.6,85.85
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,198.17,123.53
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,247.38,165.27
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,297.14,208.17
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,348.56,251.85
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,398.41,293.48
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,449.08,334.4
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,499.4,373.77
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,549.84,411.78
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,598.01,446.93
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,645.42,480.27
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,690.38,510.95
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,733.94,538.57
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,775.06,564.31
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,814.55,588.66
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,851.07,610.91
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,885.53,631.65
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,916.04,651.05
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,944.13,668.9
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,968.34,684.1
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,989.85,697.64
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,1006.74,709.6
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,1020.69,719.82
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,1029.69,726.84
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,1035.62,732.06
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,1037.96,735.57
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,1037.18,737.22
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,1030.84,735.57
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,1021.45,732.04
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,1008.1,726.65
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,991.86,719.51
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,970.96,709.38
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,947.44,697.38
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,918.67,679.48
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,887.68,660.03
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,851.84,641.36
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,814.25,620.85
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,772.2,594.81
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,729.02,567.42
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,681.25,536.07
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,637.5,506.94
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,583.49,467.73
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,530.38,427.44
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,470.94,380.41
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,413.95,333.52
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,349.67,278.97
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,293.11,228.94
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,223.82,167.83
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,163.4,105.39
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,73.51,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,18.85,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,8.85,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,14.74,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,21.43,11.87
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,26.69,17.64
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,29.91,20.85
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,32.1,22.95
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,61.87,30.01
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,102.12,51.38
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,146.51,83.0
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,196.88,124.05
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,245.73,165.85
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,294.65,208.53
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,345.27,252.15
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,395.27,294.47
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,446.14,336.19
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,495.59,375.54
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,545.17,413.61
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,592.85,448.94
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,639.69,482.44
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,684.03,513.04
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,726.92,540.77
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,768.41,566.53
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,808.34,590.88
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,844.03,612.23
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,877.69,632.04
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,907.44,650.3
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,934.79,666.97
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,958.77,680.94
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,980.09,693.21
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,997.24,704.12
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,1011.52,713.3
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,1021.37,719.78
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,1028.2,724.46
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,1030.55,727.32
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,1029.83,728.35
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,1024.02,726.26
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,1015.16,722.31
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,1001.41,716.01
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,984.79,707.88
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,963.46,696.66
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,939.53,683.87
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,910.9,666.34
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,880.07,647.3
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,843.86,628.51
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,806.04,608.0
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,763.54,582.22
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,720.12,555.2
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,675.67,526.57
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,626.65,493.8
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,571.81,454.15
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,518.09,413.78
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,458.61,367.32
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,401.82,321.19
2018,7,11,18,15,583.5,49.0,4.7,22.05,184.0,338.93,268.2
2018,7,11,18,30,520.0,43.0,4.5,21.1,136.0,279.11,216.23
2018,7,11,18,45,420.5,35.5,4.35,20.15,95.5,210.04,156.17
2018,7,11,19,0,321.0,28.0,4.2,19.2,55.0,149.79,94.97
2018,7,11,19,15,184.0,16.5,4.1,18.75,30.0,65.96,0.0
2018,7,11,19,30,47.0,5.0,4.0,18.3,5.0,4.91,0.0
2018,7,11,19,45,23.5,2.5,3.9,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
