Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,609.0,461.71
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,650.54,490.71
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,690.29,518.57
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,729.68,545.65
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,765.78,570.07
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,801.02,593.37
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,831.6,612.59
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,859.85,630.16
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,883.93,645.15
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,906.07,658.86
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,925.09,671.33
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,941.84,682.41
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,954.1,690.62
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,963.73,697.24
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,964.86,699.27
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,963.18,699.61
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,956.26,696.62
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,946.59,691.91
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,931.77,684.19
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,914.35,674.94
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,892.54,662.72
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,868.39,648.87
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,837.43,629.02
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,808.07,610.23
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,770.48,588.76
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,731.52,565.77
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,688.37,538.24
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,644.43,509.19
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,595.0,474.5
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,545.86,438.88
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,490.01,396.55
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,435.9,354.12
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,375.62,305.2
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,318.76,257.34
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,253.4,200.92
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,194.34,148.65
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,128.14,87.08
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,62.09,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,23.24,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,9.34,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,14.95,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.12,14.93
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,35.49,25.32
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,41.22,30.85
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,46.6,35.81
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,72.82,42.6
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,111.4,64.14
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,152.87,94.04
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,198.48,130.77
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,244.12,169.7
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,295.95,214.09
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,343.53,254.88
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,392.88,296.26
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,441.14,335.87
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,490.36,375.02
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,537.84,411.97
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,588.16,449.81
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,632.76,482.59
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,676.62,514.01
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,718.08,543.61
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,758.43,570.39
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,795.4,594.51
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,830.75,617.34
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,861.89,638.02
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,890.9,657.22
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,915.87,673.72
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,938.34,688.83
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,955.49,700.96
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,969.83,711.36
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,980.39,719.37
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,988.0,725.56
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,990.15,728.32
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,989.28,729.22
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,982.92,726.58
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,973.56,722.04
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,959.92,714.8
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,943.47,705.72
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,921.94,693.34
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,897.88,679.22
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,867.96,659.87
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,835.99,639.03
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,803.49,620.31
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,764.53,596.56
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,719.54,566.96
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,673.85,536.27
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,622.81,500.75
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,572.19,462.98
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,516.06,419.73
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,459.75,374.93
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,395.21,321.92
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,334.87,270.57
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,264.46,209.68
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,201.5,153.88
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,130.69,87.36
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,50.93,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,22.75,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.85,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.15,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.01,15.53
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,37.3,26.99
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,46.41,35.59
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,55.04,43.51
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,79.86,50.94
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,117.33,72.07
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,157.23,100.6
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,201.81,136.24
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,246.08,173.71
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,293.96,214.8
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,342.15,256.25
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,392.48,298.69
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,444.09,341.11
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,493.68,380.94
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,541.38,418.78
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,589.3,455.82
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,634.3,489.56
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,678.85,522.13
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,722.27,553.63
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,762.79,581.39
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,799.44,605.57
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,834.52,628.48
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,866.44,649.57
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,896.26,669.15
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,921.06,684.94
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,943.42,699.07
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,962.24,712.15
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,978.35,723.52
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,990.15,732.26
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,999.0,739.15
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,1002.09,742.77
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,1002.08,744.46
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,997.51,742.84
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,989.83,739.25
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,976.24,732.46
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,959.67,723.71
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,939.32,711.91
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,916.22,698.21
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,885.96,678.48
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,853.54,657.17
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,817.62,636.65
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,779.95,614.4
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,736.59,585.56
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,696.76,558.9
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,645.56,523.22
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,594.48,485.35
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,535.36,439.12
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,478.08,392.85
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,414.37,339.76
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,352.6,286.52
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,279.71,222.71
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,214.62,164.27
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,138.25,90.91
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,54.56,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.91,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.66,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,23.39,13.24
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,37.52,27.23
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,55.95,44.11
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,73.59,60.09
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,100.77,74.98
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,136.53,99.4
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,173.15,126.45
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,213.2,157.61
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,253.58,189.88
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,296.77,224.52
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,338.85,258.05
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,379.39,289.88
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,421.83,322.54
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,465.94,355.61
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,511.19,388.91
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,560.47,424.45
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,606.32,457.3
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,656.36,492.47
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,695.96,519.0
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,734.91,544.55
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,768.74,566.13
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,801.4,586.54
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,831.26,604.9
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,859.46,621.48
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,882.67,634.72
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,903.83,646.64
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,917.78,654.63
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,929.22,661.12
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,933.48,662.71
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,935.14,662.8
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,933.41,662.72
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,929.17,661.11
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,918.69,655.2
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,905.87,647.69
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,887.26,637.76
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,866.55,626.35
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,839.22,610.37
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,810.21,593.06
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,774.43,569.99
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,740.06,547.62
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,699.11,523.41
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,657.69,498.05
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,611.43,467.9
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,565.24,436.91
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,514.64,401.6
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,464.95,365.84
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,409.06,324.23
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,355.32,282.9
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,296.75,236.34
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,241.59,191.05
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,176.68,136.72
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,123.54,91.28
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,75.36,45.53
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,22.88,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.44,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.88,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,17.37,8.06
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,28.19,18.79
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,49.48,37.95
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,67.74,54.37
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,94.23,70.54
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,127.74,94.28
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,158.18,116.78
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,195.96,146.2
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,233.92,176.33
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,274.25,208.47
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,314.82,240.32
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,357.57,273.42
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,398.56,304.71
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,441.25,336.68
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,487.09,370.58
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,543.87,412.13
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,598.52,452.19
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,663.79,499.1
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,704.85,527.07
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,745.04,553.9
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,781.98,576.74
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,817.56,598.35
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,850.23,619.37
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,879.46,638.04
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,906.54,655.27
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,931.44,671.06
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,952.41,685.43
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,970.87,698.26
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,983.45,708.25
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,993.12,716.57
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,997.94,721.26
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,999.66,724.08
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,993.82,722.38
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,984.95,718.78
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,969.87,711.21
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,951.97,701.78
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,928.59,688.49
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,902.74,673.46
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,872.32,653.99
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,844.9,636.57
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,804.34,612.39
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,762.63,586.91
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,711.51,552.91
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,663.68,520.73
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,604.99,478.24
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,547.96,435.83
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,483.91,387.01
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,422.93,339.09
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,350.26,280.47
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,286.43,227.3
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,221.51,172.19
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,163.51,121.75
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,102.88,61.64
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,34.24,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.41,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.81,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,24.54,13.52
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,39.03,28.34
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,55.95,43.9
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,72.21,58.62
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,96.66,71.14
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,132.66,94.28
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,169.88,121.11
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,211.02,152.96
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,247.6,182.44
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,291.52,218.28
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,334.72,253.61
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,380.1,290.13
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,424.06,324.93
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,469.51,360.02
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,514.64,394.33
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,562.16,429.73
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,606.85,462.6
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,654.23,496.76
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,693.63,524.05
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,731.99,550.05
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,765.7,572.5
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,797.84,593.52
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,826.02,611.69
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,852.38,628.41
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,874.27,641.91
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,894.01,653.78
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,917.98,668.15
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,937.5,679.52
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,958.98,692.34
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,977.78,703.4
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,978.59,703.94
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,976.49,702.86
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,968.74,698.39
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,958.22,692.25
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,942.39,683.57
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,923.96,673.26
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,899.37,658.98
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,872.54,643.16
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,843.9,625.31
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,810.19,603.93
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,770.33,580.32
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,729.44,555.46
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,680.27,523.37
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,631.14,489.75
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,576.14,450.79
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,522.31,411.53
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,459.42,364.57
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,397.72,316.94
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,329.58,262.41
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,266.88,210.65
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,200.18,154.68
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,140.77,103.83
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,84.0,47.17
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,21.0,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.9,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,16.14,6.75
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,26.61,17.55
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,47.5,36.54
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,65.48,52.88
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,90.03,68.23
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,122.44,91.1
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,153.28,113.98
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,191.63,144.02
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,230.56,175.03
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,271.9,208.04
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,312.3,239.94
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,354.65,272.87
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,395.47,304.0
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,437.71,335.49
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,477.63,364.31
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,518.7,393.28
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,556.81,419.34
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,593.01,443.45
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,626.89,465.77
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,660.75,487.61
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,690.83,506.79
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,720.42,525.33
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,746.17,541.31
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,771.15,556.6
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,791.12,568.56
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,809.96,579.71
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,844.76,603.63
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,878.63,626.67
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,916.8,653.0
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,949.45,672.98
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,949.72,673.53
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,947.27,672.69
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,938.75,668.36
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,931.37,664.85
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,914.95,655.93
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,896.12,645.52
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,871.33,631.42
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,844.51,615.9
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,812.08,595.58
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,778.1,574.11
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,736.29,549.09
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,693.81,522.37
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,640.74,486.83
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,585.65,449.01
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,526.94,407.49
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,470.57,366.53
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,406.15,318.68
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,345.62,272.29
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,270.55,213.16
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,208.45,162.68
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,149.32,113.65
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,94.32,67.46
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,53.44,26.01
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,12.1,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.88,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.98,8.55
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,31.34,21.57
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,48.91,37.68
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,65.75,52.97
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,88.89,66.22
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,123.56,89.1
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,159.91,115.53
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,199.8,146.39
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,240.37,178.82
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,283.93,213.93
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,326.01,247.87
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,366.41,280.15
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,408.69,313.42
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,452.71,347.31
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,494.4,378.82
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,536.56,409.91
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,574.69,437.48
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,612.59,464.29
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,648.11,489.28
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,683.34,513.65
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,715.33,535.47
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,746.57,556.49
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,773.21,574.96
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,798.79,592.6
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,820.03,607.3
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,839.84,621.01
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,859.11,635.15
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,876.29,647.93
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,891.17,659.2
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,904.04,669.29
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,904.76,670.89
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,903.1,671.03
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,896.59,668.12
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,887.67,663.63
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,873.11,655.34
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,856.26,645.5
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,833.8,632.07
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,809.25,617.07
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,775.84,594.4
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,738.62,568.91
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,700.99,544.91
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,662.33,519.62
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,620.04,490.37
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,577.2,460.05
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,525.7,422.11
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,474.96,383.78
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,418.72,340.19
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,364.82,297.1
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,304.8,247.58
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,248.65,199.86
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,187.31,146.87
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,131.81,97.87
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,78.11,37.77
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,20.6,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,12.78,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.08,11.11
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,35.35,24.93
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,45.37,34.43
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,54.86,43.15
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,71.25,48.3
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,108.72,67.42
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,148.39,94.16
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,192.8,128.35
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,236.84,164.65
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,284.56,204.7
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,332.07,244.69
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,381.83,285.68
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,430.85,325.08
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,481.24,364.2
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,526.21,398.47
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,568.88,429.83
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,608.49,457.47
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,644.75,481.73
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,684.89,509.07
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,724.71,535.55
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,760.47,558.92
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,795.39,581.31
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,826.0,601.15
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,855.13,619.27
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,880.29,634.69
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,903.54,648.86
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,918.5,658.58
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,930.92,666.79
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,937.58,671.03
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,941.6,673.7
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,942.88,675.41
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,941.5,675.52
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,934.51,672.1
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,924.86,667.07
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,909.96,659.2
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,892.6,649.76
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,868.9,636.08
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,842.99,620.88
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,809.75,599.8
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,774.97,577.56
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,735.78,554.24
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,695.49,529.41
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,649.74,499.42
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,603.6,468.31
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,547.93,429.3
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,496.71,392.27
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,437.7,347.93
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,381.26,304.08
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,318.53,253.73
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,260.16,205.25
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,196.35,151.16
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,139.26,101.33
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,81.36,33.88
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,22.06,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.83,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.04,9.12
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,33.76,23.56
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,45.86,34.92
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,57.34,45.44
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,74.29,52.31
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,111.31,72.18
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,150.24,98.53
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,193.63,131.69
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,237.45,167.3
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,284.19,205.91
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,330.17,244.04
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,378.55,283.36
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,425.9,320.99
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,474.79,358.62
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,520.59,392.61
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,566.33,425.3
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,608.99,454.69
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,650.8,482.44
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,691.51,509.13
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,731.6,534.64
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,767.97,557.14
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,803.17,578.35
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,833.77,595.89
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,862.43,612.03
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,887.08,625.36
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,909.65,637.33
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,923.72,646.35
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,935.11,653.8
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,942.71,658.95
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,945.1,660.92
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,946.88,663.96
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,945.97,665.32
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,938.9,662.49
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,929.13,658.02
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,913.56,650.67
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,895.5,641.7
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,872.22,628.86
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,846.74,614.5
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,813.22,593.6
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,778.13,571.55
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,738.06,548.11
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,696.98,523.01
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,650.56,492.8
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,603.88,461.58
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,550.09,424.17
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,494.86,384.58
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,435.58,340.78
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,378.93,297.44
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,315.82,247.52
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,257.19,199.53
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,193.27,146.25
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,136.21,97.0
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,77.66,25.41
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,19.62,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,11.8,0.0
2018,8,10,5,45,212.0,25.5,3.4,13.75,47.5,20.33,7.9
2018,8,10,6,0,333.0,39.0,3.5,14.2,80.0,30.34,20.42
2018,8,10,6,15,418.0,49.5,3.4,15.05,125.5,36.8,26.73
2018,8,10,6,30,503.0,60.0,3.3,15.9,171.0,42.85,32.35
2018,8,10,6,45,555.5,68.5,3.25,16.7,221.0,55.9,35.6
2018,8,10,7,0,608.0,77.0,3.2,17.5,271.0,95.52,53.55
2018,8,10,7,15,644.5,84.0,3.15,18.65,322.0,137.61,81.32
2018,8,10,7,30,681.0,91.0,3.1,19.8,373.0,183.58,116.81
2018,8,10,7,45,706.5,97.0,3.05,20.9,423.0,230.07,155.54
2018,8,10,8,0,732.0,103.0,3.0,22.0,473.0,279.02,197.03
2018,8,10,8,15,752.0,107.5,3.0,22.9,521.0,327.22,238.1
2018,8,10,8,30,772.0,112.0,3.0,23.8,569.0,380.09,281.94
