Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.95,13.5,9.34,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.4,27.0,18.68,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.05,67.5,23.12,12.99
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,29.93,20.52
2018,9,9,6,45,555.5,47.5,2.3,14.4,158.5,33.64,24.22
2018,9,9,7,0,634.0,55.0,2.4,15.1,209.0,37.18,27.54
2018,9,9,7,15,684.5,59.5,2.35,15.8,262.0,69.82,36.87
2018,9,9,7,30,735.0,64.0,2.3,16.5,315.0,115.21,61.62
2018,9,9,7,45,769.5,67.5,2.2,17.2,367.5,162.71,96.47
2018,9,9,8,0,804.0,71.0,2.1,17.9,420.0,213.56,138.34
2018,9,9,8,15,827.5,74.5,2.05,18.8,470.5,264.81,182.63
2018,9,9,8,30,851.0,78.0,2.0,19.7,521.0,317.81,228.43
2018,9,9,8,45,869.0,80.5,2.0,20.6,567.5,373.4,275.59
2018,9,9,9,0,887.0,83.0,2.0,21.5,614.0,425.59,318.89
2018,9,9,9,15,898.5,85.5,2.0,22.45,655.0,475.31,358.95
2018,9,9,9,30,910.0,88.0,2.0,23.4,696.0,524.59,397.23
2018,9,9,9,45,918.0,90.5,2.0,24.35,731.0,571.35,432.3
2018,9,9,10,0,926.0,93.0,2.0,25.3,766.0,616.94,465.26
2018,9,9,10,15,924.5,97.5,2.05,26.25,791.5,657.21,493.55
2018,9,9,10,30,923.0,102.0,2.1,27.2,817.0,695.23,519.42
2018,9,9,10,45,930.0,103.0,2.1,28.1,839.5,733.36,544.27
2018,9,9,11,0,937.0,104.0,2.1,29.0,862.0,769.48,565.88
2018,9,9,11,15,946.5,101.0,2.15,29.75,877.5,801.43,585.12
2018,9,9,11,30,956.0,98.0,2.2,30.5,893.0,831.08,602.7
2018,9,9,11,45,956.5,98.5,2.25,31.25,898.0,854.57,616.16
2018,9,9,12,0,957.0,99.0,2.3,32.0,903.0,875.11,627.7
2018,9,9,12,15,953.0,100.5,2.5,32.25,899.0,889.9,638.05
2018,9,9,12,30,949.0,102.0,2.7,32.5,895.0,901.48,646.42
2018,9,9,12,45,941.5,104.0,2.85,32.75,882.5,907.38,650.83
2018,9,9,13,0,934.0,106.0,3.0,33.0,870.0,910.01,653.26
2018,9,9,13,15,929.0,106.0,3.2,32.95,851.5,909.49,654.88
2018,9,9,13,30,924.0,106.0,3.4,32.9,833.0,905.78,654.49
2018,9,9,13,45,916.5,105.0,3.6,32.85,806.5,895.74,649.99
2018,9,9,14,0,909.0,104.0,3.8,32.8,780.0,882.64,643.51
2018,9,9,14,15,899.0,103.0,3.9,32.5,746.5,864.5,633.83
2018,9,9,14,30,889.0,102.0,4.0,32.2,713.0,843.6,622.29
2018,9,9,14,45,875.5,100.0,4.1,31.95,673.5,816.18,606.15
2018,9,9,15,0,862.0,98.0,4.2,31.7,634.0,790.85,591.33
2018,9,9,15,15,844.5,95.0,4.2,31.7,589.0,754.86,567.99
2018,9,9,15,30,827.0,92.0,4.2,31.7,544.0,717.11,543.26
2018,9,9,15,45,802.0,88.5,4.4,30.5,494.0,672.06,516.04
2018,9,9,16,0,777.0,85.0,4.6,29.3,444.0,626.23,486.62
2018,9,9,16,15,744.0,81.0,4.65,28.4,392.0,574.31,449.96
2018,9,9,16,30,711.0,77.0,4.7,27.5,340.0,525.44,414.16
2018,9,9,16,45,665.0,70.5,4.8,26.55,287.0,464.93,368.18
2018,9,9,17,0,619.0,64.0,4.9,25.6,234.0,406.69,322.02
2018,9,9,17,15,550.0,56.0,4.85,24.4,183.0,338.59,266.27
2018,9,9,17,30,481.0,48.0,4.8,23.2,132.0,275.64,212.68
2018,9,9,17,45,372.0,37.5,4.8,22.0,89.0,200.51,148.09
2018,9,9,18,0,263.0,27.0,4.8,20.8,46.0,131.43,70.32
2018,9,9,18,15,140.0,15.0,4.7,19.95,24.0,54.16,0.0
2018,9,9,18,30,17.0,3.0,4.6,19.1,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,18.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.8,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,12.2,24.0,16.71,0.0
2018,9,10,6,15,300.0,28.5,2.25,12.9,62.5,22.3,12.08
2018,9,10,6,30,433.0,40.0,2.3,13.6,101.0,30.1,20.63
2018,9,10,6,45,511.5,48.5,2.3,14.25,150.0,34.66,25.13
2018,9,10,7,0,590.0,57.0,2.3,14.9,199.0,38.98,29.16
2018,9,10,7,15,641.5,63.5,2.15,15.6,251.5,66.26,35.8
2018,9,10,7,30,693.0,70.0,2.0,16.3,304.0,111.34,60.43
2018,9,10,7,45,727.5,75.0,1.8,17.0,356.0,161.42,97.22
2018,9,10,8,0,762.0,80.0,1.6,17.7,408.0,211.32,137.86
2018,9,10,8,15,787.5,83.5,1.55,18.6,458.0,260.86,180.24
2018,9,10,8,30,813.0,87.0,1.5,19.5,508.0,312.4,224.36
2018,9,10,8,45,831.5,90.0,1.4,20.4,554.0,362.83,266.94
2018,9,10,9,0,850.0,93.0,1.3,21.3,600.0,414.08,308.79
2018,9,10,9,15,867.5,94.0,1.35,22.2,642.0,466.98,350.89
2018,9,10,9,30,885.0,95.0,1.4,23.1,684.0,516.44,389.13
2018,9,10,9,45,899.5,95.0,1.4,24.05,720.5,563.29,423.92
2018,9,10,10,0,914.0,95.0,1.4,25.0,757.0,609.49,457.03
2018,9,10,10,15,921.5,96.5,1.45,25.8,785.5,651.97,487.0
2018,9,10,10,30,929.0,98.0,1.5,26.6,814.0,692.83,515.02
2018,9,10,10,45,934.0,99.0,1.6,27.4,835.5,729.72,539.77
2018,9,10,11,0,939.0,100.0,1.7,28.2,857.0,764.46,561.35
2018,9,10,11,15,942.5,101.0,1.8,28.9,871.0,795.78,580.7
2018,9,10,11,30,946.0,102.0,1.9,29.6,885.0,824.55,598.28
2018,9,10,11,45,947.5,102.0,1.95,30.3,890.5,848.1,611.93
2018,9,10,12,0,949.0,102.0,2.0,31.0,896.0,868.75,623.71
2018,9,10,12,15,944.5,104.0,2.1,31.5,892.0,883.47,632.67
2018,9,10,12,30,940.0,106.0,2.2,32.0,888.0,895.01,639.69
2018,9,10,12,45,932.5,108.0,2.3,32.55,875.5,900.81,643.02
2018,9,10,13,0,925.0,110.0,2.4,33.1,863.0,903.37,644.41
2018,9,10,13,15,919.5,110.0,2.5,33.25,844.0,902.39,644.7
2018,9,10,13,30,914.0,110.0,2.6,33.4,825.0,898.24,643.08
2018,9,10,13,45,906.5,108.5,2.75,33.55,798.0,887.71,637.8
2018,9,10,14,0,899.0,107.0,2.9,33.7,771.0,874.14,630.6
2018,9,10,14,15,888.0,106.0,3.05,33.55,737.5,855.27,620.69
2018,9,10,14,30,877.0,105.0,3.2,33.4,704.0,833.7,608.93
2018,9,10,14,45,862.5,102.5,3.35,33.25,663.5,809.54,595.33
2018,9,10,15,0,848.0,100.0,3.5,33.1,623.0,778.78,577.09
2018,9,10,15,15,830.0,96.5,3.5,33.1,578.0,742.19,553.65
2018,9,10,15,30,812.0,93.0,3.5,33.1,533.0,703.92,528.82
2018,9,10,15,45,787.0,90.0,3.8,32.2,484.0,659.91,502.39
2018,9,10,16,0,762.0,87.0,4.1,31.3,435.0,615.16,473.31
2018,9,10,16,15,728.0,82.0,4.25,30.25,383.0,564.53,438.26
2018,9,10,16,30,694.0,77.0,4.4,29.2,331.0,512.26,400.6
2018,9,10,16,45,646.0,71.0,4.55,28.15,278.5,452.07,355.28
2018,9,10,17,0,598.0,65.0,4.7,27.1,226.0,394.35,309.93
2018,9,10,17,15,526.0,57.0,4.85,25.55,176.0,326.03,254.81
2018,9,10,17,30,454.0,49.0,5.0,24.0,126.0,263.1,201.82
2018,9,10,17,45,340.5,38.0,5.15,22.4,84.0,187.41,137.12
2018,9,10,18,0,227.0,27.0,5.3,20.8,42.0,116.72,53.08
2018,9,10,18,15,119.5,14.5,5.3,19.85,22.0,47.36,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.9,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,5,45,88.5,8.5,2.75,11.7,12.0,0.0,0.0
2018,9,11,6,0,177.0,17.0,2.9,12.0,24.0,16.71,0.0
2018,9,11,6,15,314.5,28.0,2.9,12.55,62.5,22.0,11.54
2018,9,11,6,30,452.0,39.0,2.9,13.1,101.0,29.35,19.97
2018,9,11,6,45,528.0,47.0,2.95,13.65,150.0,33.51,24.14
2018,9,11,7,0,604.0,55.0,3.0,14.2,199.0,37.48,27.88
2018,9,11,7,15,651.5,62.0,2.9,15.15,251.0,63.54,34.26
2018,9,11,7,30,699.0,69.0,2.8,16.1,303.0,109.1,58.76
2018,9,11,7,45,729.0,74.5,2.7,17.0,354.0,159.21,95.5
2018,9,11,8,0,759.0,80.0,2.6,17.9,405.0,208.71,136.01
2018,9,11,8,15,781.0,85.0,2.55,18.75,454.0,258.54,178.98
2018,9,11,8,30,803.0,90.0,2.5,19.6,503.0,310.02,223.54
2018,9,11,8,45,817.5,95.0,2.5,20.45,548.0,360.36,266.82
2018,9,11,9,0,832.0,100.0,2.5,21.3,593.0,411.15,309.32
2018,9,11,9,15,843.5,103.5,2.55,22.05,633.0,459.5,348.95
2018,9,11,9,30,855.0,107.0,2.6,22.8,673.0,507.56,387.12
2018,9,11,9,45,861.5,111.0,2.7,23.6,707.0,552.95,422.19
2018,9,11,10,0,868.0,115.0,2.8,24.4,741.0,597.2,455.36
2018,9,11,10,15,875.0,117.5,2.9,25.0,769.0,640.76,487.44
2018,9,11,10,30,882.0,120.0,3.0,25.6,797.0,680.64,516.18
2018,9,11,10,45,886.0,122.0,3.1,26.2,817.5,716.32,541.35
2018,9,11,11,0,890.0,124.0,3.2,26.8,838.0,749.92,564.01
2018,9,11,11,15,894.0,124.5,3.3,27.3,851.5,779.87,583.42
2018,9,11,11,30,898.0,125.0,3.4,27.8,865.0,807.44,601.12
2018,9,11,11,45,900.5,124.5,3.55,28.25,870.5,830.36,615.99
2018,9,11,12,0,903.0,124.0,3.7,28.7,876.0,850.56,629.06
2018,9,11,12,15,916.5,116.5,3.8,29.05,877.5,870.03,641.7
2018,9,11,12,30,930.0,109.0,3.9,29.4,879.0,886.7,652.52
2018,9,11,12,45,946.5,98.0,4.05,29.7,873.0,899.34,661.12
2018,9,11,13,0,963.0,87.0,4.2,30.0,867.0,908.73,667.67
2018,9,11,13,15,959.0,86.5,4.35,29.9,848.5,908.32,668.85
2018,9,11,13,30,955.0,86.0,4.5,29.8,830.0,904.6,667.99
2018,9,11,13,45,949.5,84.5,4.65,29.75,803.5,895.27,663.37
2018,9,11,14,0,944.0,83.0,4.8,29.7,777.0,882.74,657.01
2018,9,11,14,15,936.0,81.5,4.95,29.25,743.5,865.02,648.17
2018,9,11,14,30,928.0,80.0,5.1,28.8,710.0,844.36,637.23
2018,9,11,14,45,917.0,78.0,5.25,28.35,670.5,817.96,622.15
2018,9,11,15,0,906.0,76.0,5.4,27.9,631.0,789.03,605.06
2018,9,11,15,15,890.0,74.0,5.4,27.9,586.0,754.01,581.63
2018,9,11,15,30,874.0,72.0,5.4,27.9,541.0,717.12,556.67
2018,9,11,15,45,854.0,69.0,5.6,26.35,492.0,674.7,531.3
2018,9,11,16,0,834.0,66.0,5.8,24.8,443.0,631.16,504.0
2018,9,11,16,15,806.0,62.0,5.8,23.8,391.0,584.55,469.88
2018,9,11,16,30,778.0,58.0,5.8,22.8,339.0,533.93,431.44
2018,9,11,16,45,735.5,54.0,5.75,21.85,286.0,475.73,385.23
2018,9,11,17,0,693.0,50.0,5.7,20.9,233.0,419.39,338.59
2018,9,11,17,15,624.0,45.0,5.55,19.95,182.0,351.89,280.99
2018,9,11,17,30,555.0,40.0,5.4,19.0,131.0,289.17,225.36
2018,9,11,17,45,424.0,32.0,5.25,18.0,86.5,210.14,154.91
2018,9,11,18,0,293.0,24.0,5.1,17.0,42.0,132.75,46.81
2018,9,11,18,15,146.5,12.0,5.0,16.5,21.0,51.75,0.0
2018,9,11,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.5,3.35,12.05,5.0,0.0,0.0
2018,9,12,6,0,17.0,9.0,3.4,12.2,10.0,8.85,0.0
2018,9,12,6,15,10.0,22.5,3.5,12.75,23.0,21.36,10.67
2018,9,12,6,30,3.0,36.0,3.6,13.3,36.0,34.36,24.25
2018,9,12,6,45,24.0,53.5,3.7,13.85,59.0,48.96,37.73
2018,9,12,7,0,45.0,71.0,3.8,14.4,82.0,63.94,51.33
2018,9,12,7,15,168.0,91.5,3.8,15.1,145.5,77.7,56.96
2018,9,12,7,30,291.0,112.0,3.8,15.8,209.0,115.19,80.22
2018,9,12,7,45,356.5,127.0,3.75,16.5,265.0,148.82,103.4
2018,9,12,8,0,422.0,142.0,3.7,17.2,321.0,194.27,138.26
2018,9,12,8,15,426.5,157.0,3.65,18.0,356.5,231.86,170.16
2018,9,12,8,30,431.0,172.0,3.6,18.8,392.0,269.7,202.3
2018,9,12,8,45,421.5,194.5,3.55,19.55,426.0,309.48,235.74
2018,9,12,9,0,412.0,217.0,3.5,20.3,460.0,348.11,267.33
2018,9,12,9,15,512.5,201.0,3.5,21.0,524.5,399.25,307.35
2018,9,12,9,30,613.0,185.0,3.5,21.7,589.0,458.04,353.12
2018,9,12,9,45,670.5,175.0,3.5,22.4,638.0,507.4,391.29
2018,9,12,10,0,728.0,165.0,3.5,23.1,687.0,560.27,431.38
2018,9,12,10,15,542.0,245.5,3.65,23.5,642.5,553.33,424.48
2018,9,12,10,30,356.0,326.0,3.8,23.9,598.0,532.36,406.18
2018,9,12,10,45,271.0,354.0,3.9,24.25,564.5,516.24,392.76
2018,9,12,11,0,186.0,382.0,4.0,24.6,531.0,494.8,374.93
2018,9,12,11,15,278.0,360.5,4.1,24.75,587.0,550.3,417.71
2018,9,12,11,30,370.0,339.0,4.2,24.9,643.0,609.9,462.83
2018,9,12,11,45,494.0,294.5,4.35,25.05,703.0,676.94,514.0
2018,9,12,12,0,618.0,250.0,4.5,25.2,763.0,746.22,566.3
2018,9,12,12,15,487.5,286.5,4.6,25.2,690.0,687.95,522.43
2018,9,12,12,30,357.0,323.0,4.7,25.2,617.0,621.7,472.64
2018,9,12,12,45,408.5,319.5,4.75,25.2,652.0,671.88,510.51
2018,9,12,13,0,460.0,316.0,4.8,25.2,687.0,717.61,544.53
2018,9,12,13,15,508.0,288.0,4.9,25.05,689.0,734.26,558.96
2018,9,12,13,30,556.0,260.0,5.0,24.9,691.0,748.5,571.92
2018,9,12,13,45,461.0,282.0,5.05,24.75,631.0,691.58,529.85
2018,9,12,14,0,366.0,304.0,5.1,24.6,571.0,627.82,482.61
2018,9,12,14,15,313.0,295.0,5.15,24.1,516.0,573.19,443.42
2018,9,12,14,30,260.0,286.0,5.2,23.6,461.0,518.74,403.59
2018,9,12,14,45,166.0,269.5,5.25,23.15,379.0,416.52,325.78
2018,9,12,15,0,72.0,253.0,5.3,22.7,297.0,317.2,248.19
2018,9,12,15,15,92.0,235.5,5.3,22.7,287.5,313.34,246.69
2018,9,12,15,30,112.0,218.0,5.3,22.7,278.0,315.89,249.87
2018,9,12,15,45,167.0,190.5,5.3,21.2,270.0,321.69,258.04
2018,9,12,16,0,222.0,163.0,5.3,19.7,262.0,331.06,268.72
2018,9,12,16,15,185.0,146.0,5.3,19.05,222.0,275.28,224.22
2018,9,12,16,30,148.0,129.0,5.3,18.4,182.0,229.53,187.04
2018,9,12,16,45,116.5,105.5,5.25,17.75,143.0,181.37,147.28
2018,9,12,17,0,85.0,82.0,5.2,17.1,104.0,135.15,108.43
2018,9,12,17,15,57.5,62.5,5.05,16.55,76.0,97.81,76.47
2018,9,12,17,30,30.0,43.0,4.9,16.0,48.0,57.35,41.87
2018,9,12,17,45,20.0,28.0,4.75,15.5,31.0,36.39,23.2
2018,9,12,18,0,10.0,13.0,4.6,15.0,14.0,15.79,0.0
2018,9,12,18,15,5.0,6.5,4.5,14.8,7.0,7.73,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,13,5,45,21.5,6.5,3.45,12.4,7.0,0.0,0.0
2018,9,13,6,0,43.0,13.0,3.6,12.6,14.0,12.78,0.0
2018,9,13,6,15,125.0,29.0,3.7,13.1,43.0,22.6,11.12
2018,9,13,6,30,207.0,45.0,3.8,13.6,72.0,34.36,24.16
2018,9,13,6,45,273.5,59.0,3.95,14.15,112.0,43.92,33.22
2018,9,13,7,0,340.0,73.0,4.1,14.7,152.0,52.99,41.56
2018,9,13,7,15,498.0,71.0,4.05,15.25,218.5,63.36,38.91
2018,9,13,7,30,656.0,69.0,4.0,15.8,285.0,101.81,55.16
2018,9,13,7,45,718.0,68.5,3.95,16.4,341.5,148.47,87.5
2018,9,13,8,0,780.0,68.0,3.9,17.0,398.0,197.88,126.79
2018,9,13,8,15,805.0,71.0,3.85,17.65,447.0,247.61,170.23
2018,9,13,8,30,830.0,74.0,3.8,18.3,496.0,299.22,215.82
2018,9,13,8,45,848.5,76.0,3.75,18.95,541.5,353.29,263.08
2018,9,13,9,0,867.0,78.0,3.7,19.6,587.0,404.01,306.74
2018,9,13,9,15,878.5,81.0,3.65,20.2,627.5,453.06,348.05
2018,9,13,9,30,890.0,84.0,3.6,20.8,668.0,501.69,387.75
2018,9,13,9,45,898.0,86.5,3.6,21.4,702.0,547.4,424.12
2018,9,13,10,0,906.0,89.0,3.6,22.0,736.0,591.96,458.52
2018,9,13,10,15,913.0,90.5,3.6,22.4,764.0,633.64,490.21
2018,9,13,10,30,920.0,92.0,3.6,22.8,792.0,673.66,519.91
2018,9,13,10,45,925.5,92.5,3.6,23.15,813.0,709.91,546.32
2018,9,13,11,0,931.0,93.0,3.6,23.5,834.0,744.03,569.15
2018,9,13,11,15,934.0,93.5,3.75,23.7,847.0,774.04,589.88
2018,9,13,11,30,937.0,94.0,3.9,23.9,860.0,801.48,608.81
2018,9,13,11,45,938.5,94.5,4.0,24.05,865.5,825.06,624.96
2018,9,13,12,0,940.0,95.0,4.1,24.2,871.0,845.77,639.19
2018,9,13,12,15,942.5,93.5,4.2,24.25,869.0,862.31,650.87
2018,9,13,12,30,945.0,92.0,4.3,24.3,867.0,875.8,660.56
2018,9,13,12,45,946.0,90.0,4.45,24.3,857.0,884.38,667.35
2018,9,13,13,0,947.0,88.0,4.6,24.3,847.0,889.72,672.37
2018,9,13,13,15,943.5,86.5,4.7,24.2,828.0,888.52,673.02
2018,9,13,13,30,940.0,85.0,4.8,24.1,809.0,884.04,671.55
2018,9,13,13,45,934.5,84.5,4.9,23.95,783.5,875.73,667.65
2018,9,13,14,0,929.0,84.0,5.0,23.8,758.0,864.28,661.65
2018,9,13,14,15,899.0,90.0,5.0,23.55,718.0,836.84,644.05
2018,9,13,14,30,869.0,96.0,5.0,23.3,678.0,807.26,624.93
2018,9,13,14,45,824.0,102.5,5.05,23.05,628.5,768.97,599.63
2018,9,13,15,0,779.0,109.0,5.1,22.8,579.0,725.59,570.31
2018,9,13,15,15,701.5,119.5,5.1,22.8,519.0,664.71,526.77
2018,9,13,15,30,624.0,130.0,5.1,22.8,459.0,603.3,480.41
2018,9,13,15,45,674.0,105.0,5.05,22.05,429.5,591.92,474.91
2018,9,13,16,0,724.0,80.0,5.0,21.3,400.0,572.51,462.6
2018,9,13,16,15,738.5,69.5,4.85,20.8,361.5,544.62,441.48
2018,9,13,16,30,753.0,59.0,4.7,20.3,323.0,513.63,416.99
2018,9,13,16,45,699.5,55.5,4.6,19.75,269.5,451.39,366.44
2018,9,13,17,0,646.0,52.0,4.5,19.2,216.0,391.92,316.45
2018,9,13,17,15,587.5,45.5,4.15,18.45,168.0,329.99,262.67
2018,9,13,17,30,529.0,39.0,3.8,17.7,120.0,275.73,213.33
2018,9,13,17,45,395.5,30.5,3.4,17.0,78.0,194.33,139.53
2018,9,13,18,0,262.0,22.0,3.0,16.3,36.0,115.62,0.0
2018,9,13,18,15,131.0,11.0,2.95,15.8,18.0,45.4,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,14,5,45,19.0,5.5,1.9,10.35,6.0,0.0,0.0
2018,9,14,6,0,38.0,11.0,2.0,10.8,12.0,10.81,0.0
2018,9,14,6,15,123.0,27.0,2.2,11.55,41.0,21.0,9.52
2018,9,14,6,30,208.0,43.0,2.4,12.3,70.0,32.81,22.91
2018,9,14,6,45,276.5,57.0,2.65,13.05,110.0,42.43,32.03
2018,9,14,7,0,345.0,71.0,2.9,13.8,150.0,51.55,40.43
2018,9,14,7,15,352.0,89.5,2.8,14.35,187.5,74.09,51.45
2018,9,14,7,30,359.0,108.0,2.7,14.9,225.0,110.38,74.2
2018,9,14,7,45,423.0,116.0,2.65,15.5,276.5,146.27,98.74
2018,9,14,8,0,487.0,124.0,2.6,16.1,328.0,188.63,131.19
2018,9,14,8,15,560.0,124.5,2.5,16.75,386.5,232.33,166.12
2018,9,14,8,30,633.0,125.0,2.4,17.4,445.0,283.17,207.82
2018,9,14,8,45,719.0,112.5,2.3,18.05,507.5,333.63,249.35
2018,9,14,9,0,805.0,100.0,2.2,18.7,570.0,394.17,298.61
2018,9,14,9,15,798.5,110.5,2.15,19.45,604.0,439.84,336.39
2018,9,14,9,30,792.0,121.0,2.1,20.2,638.0,483.7,371.42
2018,9,14,9,45,753.5,144.5,2.05,20.95,657.5,518.71,398.36
2018,9,14,10,0,715.0,168.0,2.0,21.7,677.0,551.77,422.57
2018,9,14,10,15,692.0,185.5,2.0,22.4,693.5,584.24,445.76
2018,9,14,10,30,669.0,203.0,2.0,23.1,710.0,613.61,465.94
2018,9,14,10,45,660.0,213.0,2.0,23.75,724.5,642.23,485.36
2018,9,14,11,0,651.0,223.0,2.0,24.4,739.0,668.68,502.77
2018,9,14,11,15,655.0,228.5,2.1,24.8,754.5,698.11,523.23
2018,9,14,11,30,659.0,234.0,2.2,25.2,770.0,725.94,542.32
2018,9,14,11,45,714.5,208.0,2.25,25.55,792.5,761.41,567.7
2018,9,14,12,0,770.0,182.0,2.3,25.9,815.0,796.28,591.81
2018,9,14,12,15,774.0,180.5,2.45,26.1,814.5,812.84,603.33
2018,9,14,12,30,778.0,179.0,2.6,26.3,814.0,826.9,613.39
2018,9,14,12,45,813.0,158.5,2.7,26.5,814.0,843.22,624.74
2018,9,14,13,0,848.0,138.0,2.8,26.7,814.0,858.25,635.3
2018,9,14,13,15,879.0,119.5,2.95,26.7,806.0,865.33,641.47
2018,9,14,13,30,910.0,101.0,3.1,26.7,798.0,872.37,647.79
2018,9,14,13,45,859.5,117.0,3.25,26.7,757.5,844.19,630.34
2018,9,14,14,0,809.0,133.0,3.4,26.7,717.0,818.2,614.47
2018,9,14,14,15,807.5,125.5,3.5,26.45,685.5,801.34,605.15
2018,9,14,14,30,806.0,118.0,3.6,26.2,654.0,781.64,593.75
2018,9,14,14,45,830.5,101.5,3.75,26.0,625.5,769.57,587.81
2018,9,14,15,0,855.0,85.0,3.9,25.8,597.0,749.2,575.91
2018,9,14,15,15,794.0,90.5,3.9,25.8,538.0,695.07,538.63
2018,9,14,15,30,733.0,96.0,3.9,25.8,479.0,637.4,498.33
2018,9,14,15,45,698.5,93.0,4.1,24.95,429.5,591.78,467.23
2018,9,14,16,0,664.0,90.0,4.3,24.1,380.0,544.26,433.34
2018,9,14,16,15,502.5,103.5,4.3,23.4,307.5,438.34,351.27
2018,9,14,16,30,341.0,117.0,4.3,22.7,235.0,340.3,273.34
2018,9,14,16,45,237.5,103.5,4.3,22.05,179.0,249.82,200.52
2018,9,14,17,0,134.0,90.0,4.3,21.4,123.0,169.07,134.06
2018,9,14,17,15,135.5,69.0,4.2,20.6,95.5,147.52,115.37
2018,9,14,17,30,137.0,48.0,4.1,19.8,68.0,118.41,89.51
2018,9,14,17,45,104.0,33.0,4.05,19.0,44.5,84.84,57.9
2018,9,14,18,0,71.0,18.0,4.0,18.2,21.0,46.85,0.0
2018,9,14,18,15,35.5,9.0,3.9,17.65,10.5,18.07,0.0
2018,9,14,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,9,15,5,45,77.5,7.0,3.95,11.8,9.0,0.0,0.0
2018,9,15,6,0,155.0,14.0,4.1,12.0,18.0,13.76,0.0
2018,9,15,6,15,311.0,24.0,4.3,12.55,55.5,18.75,7.26
2018,9,15,6,30,467.0,34.0,4.5,13.1,93.0,25.37,16.3
2018,9,15,6,45,550.0,41.0,4.65,13.6,142.0,31.61,22.35
2018,9,15,7,0,633.0,48.0,4.8,14.1,191.0,35.38,25.96
2018,9,15,7,15,684.5,52.5,4.8,14.65,243.0,52.23,28.33
2018,9,15,7,30,736.0,57.0,4.8,15.2,295.0,97.05,49.16
2018,9,15,7,45,770.5,60.5,4.8,15.8,347.0,144.18,82.03
2018,9,15,8,0,805.0,64.0,4.8,16.4,399.0,194.6,123.22
2018,9,15,8,15,829.5,67.0,4.8,16.95,449.0,249.51,171.19
2018,9,15,8,30,854.0,70.0,4.8,17.5,499.0,301.97,217.99
2018,9,15,8,45,872.0,72.0,4.75,18.05,545.0,352.88,263.47
2018,9,15,9,0,890.0,74.0,4.7,18.6,591.0,404.39,308.55
2018,9,15,9,15,901.5,77.0,4.7,19.1,632.0,454.39,351.49
2018,9,15,9,30,913.0,80.0,4.7,19.6,673.0,503.93,392.83
2018,9,15,9,45,920.5,82.5,4.7,20.1,707.5,550.26,430.55
2018,9,15,10,0,928.0,85.0,4.7,20.6,742.0,595.34,466.21
2018,9,15,10,15,936.0,86.0,4.7,20.95,770.5,637.86,499.3
2018,9,15,10,30,944.0,87.0,4.7,21.3,799.0,678.73,530.37
2018,9,15,10,45,950.5,87.0,4.75,21.7,820.5,715.81,558.11
2018,9,15,11,0,957.0,87.0,4.8,22.1,842.0,750.75,582.16
2018,9,15,11,15,960.5,87.0,4.85,22.25,855.0,781.2,603.38
2018,9,15,11,30,964.0,87.0,4.9,22.4,868.0,809.01,622.7
2018,9,15,11,45,966.0,86.5,4.95,22.55,873.0,832.4,638.88
2018,9,15,12,0,968.0,86.0,5.0,22.7,878.0,852.81,653.02
2018,9,15,12,15,967.0,86.0,5.1,22.7,874.5,868.25,664.43
2018,9,15,12,30,966.0,86.0,5.2,22.7,871.0,880.48,673.72
2018,9,15,12,45,964.0,86.0,5.25,22.7,860.0,888.61,679.98
2018,9,15,13,0,962.0,86.0,5.3,22.7,849.0,893.44,684.08
2018,9,15,13,15,958.5,84.5,5.3,22.6,829.5,892.12,683.98
2018,9,15,13,30,955.0,83.0,5.3,22.5,810.0,887.48,681.7
2018,9,15,13,45,949.0,82.5,5.3,22.45,784.0,878.55,676.4
2018,9,15,14,0,943.0,82.0,5.3,22.4,758.0,866.44,668.98
2018,9,15,14,15,935.0,80.0,5.3,22.2,724.5,847.99,657.53
2018,9,15,14,30,927.0,78.0,5.3,22.0,691.0,826.59,644.03
2018,9,15,14,45,915.5,76.0,5.3,21.8,651.0,799.68,626.52
2018,9,15,15,0,904.0,74.0,5.3,21.6,611.0,770.27,607.12
2018,9,15,15,15,887.5,72.0,5.3,21.6,565.5,734.9,582.71
2018,9,15,15,30,871.0,70.0,5.3,21.6,520.0,697.72,556.74
2018,9,15,15,45,850.0,67.0,5.25,20.95,471.0,654.79,527.26
2018,9,15,16,0,829.0,64.0,5.2,20.3,422.0,610.85,495.41
2018,9,15,16,15,799.5,60.5,5.15,19.75,370.5,564.28,459.47
2018,9,15,16,30,770.0,57.0,5.1,19.2,319.0,513.95,419.44
2018,9,15,16,45,725.0,53.0,5.05,18.7,266.5,455.34,371.2
2018,9,15,17,0,680.0,49.0,5.0,18.2,214.0,398.8,322.77
2018,9,15,17,15,606.0,42.5,4.8,17.45,163.0,329.1,262.13
2018,9,15,17,30,532.0,36.0,4.6,16.7,112.0,264.79,204.05
2018,9,15,17,45,383.0,27.5,4.4,16.0,70.5,183.0,126.39
2018,9,15,18,0,234.0,19.0,4.2,15.3,29.0,88.9,0.0
2018,9,15,18,15,117.0,9.5,4.1,14.8,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.8,9.8,9.0,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.9,10.2,18.0,13.76,0.0
2018,9,16,6,15,332.5,23.5,2.15,11.05,56.0,18.44,6.45
2018,9,16,6,30,496.0,33.0,2.4,11.9,94.0,26.91,17.7
2018,9,16,6,45,579.5,39.0,2.65,12.7,143.5,29.86,20.89
2018,9,16,7,0,663.0,45.0,2.9,13.5,193.0,32.82,23.76
2018,9,16,7,15,713.5,49.0,2.8,14.15,245.5,47.82,25.46
2018,9,16,7,30,764.0,53.0,2.7,14.8,298.0,93.57,45.75
2018,9,16,7,45,797.5,56.0,2.6,15.45,350.5,141.53,78.68
2018,9,16,8,0,831.0,59.0,2.5,16.1,403.0,196.88,123.53
2018,9,16,8,15,854.5,61.5,2.45,16.75,453.0,248.16,168.16
2018,9,16,8,30,878.0,64.0,2.4,17.4,503.0,301.03,214.82
2018,9,16,8,45,894.5,66.0,2.35,18.05,549.0,352.52,260.18
2018,9,16,9,0,911.0,68.0,2.3,18.7,595.0,404.42,304.8
2018,9,16,9,15,923.5,70.0,2.25,19.3,636.0,454.82,347.03
2018,9,16,9,30,936.0,72.0,2.2,19.9,677.0,504.78,387.49
2018,9,16,9,45,945.0,73.5,2.2,20.5,712.0,551.84,424.61
2018,9,16,10,0,954.0,75.0,2.2,21.1,747.0,597.69,459.63
2018,9,16,10,15,961.0,76.0,2.2,21.65,775.5,640.48,491.44
2018,9,16,10,30,968.0,77.0,2.2,22.2,804.0,681.49,521.08
2018,9,16,10,45,972.5,77.5,2.2,22.7,824.5,718.39,546.97
2018,9,16,11,0,977.0,78.0,2.2,23.2,845.0,752.96,569.16
2018,9,16,11,15,979.5,78.5,2.25,23.6,858.0,783.6,589.01
2018,9,16,11,30,982.0,79.0,2.3,24.0,871.0,811.49,606.93
2018,9,16,11,45,983.5,79.0,2.35,24.4,876.0,835.24,622.0
2018,9,16,12,0,985.0,79.0,2.4,24.8,881.0,855.95,635.06
2018,9,16,12,15,983.5,79.5,2.5,25.05,877.5,871.63,645.58
2018,9,16,12,30,982.0,80.0,2.6,25.3,874.0,884.03,654.04
2018,9,16,12,45,978.0,80.5,2.7,25.55,862.0,891.05,659.04
2018,9,16,13,0,974.0,81.0,2.8,25.8,850.0,894.7,661.94
2018,9,16,13,15,969.0,80.5,2.9,25.85,830.0,893.1,662.0
2018,9,16,13,30,964.0,80.0,3.0,25.9,810.0,888.15,659.96
2018,9,16,13,45,957.0,79.5,3.1,25.95,783.0,878.26,654.71
2018,9,16,14,0,950.0,79.0,3.2,26.0,756.0,865.19,647.4
2018,9,16,14,15,940.5,77.5,3.35,25.8,721.5,845.92,636.81
2018,9,16,14,30,931.0,76.0,3.5,25.6,687.0,823.74,624.17
2018,9,16,14,45,918.5,74.5,3.65,25.45,647.0,796.49,607.75
2018,9,16,15,0,906.0,73.0,3.8,25.3,607.0,766.79,589.42
2018,9,16,15,15,889.5,71.0,3.8,25.3,561.5,731.36,565.84
2018,9,16,15,30,873.0,69.0,3.8,25.3,516.0,694.12,540.74
2018,9,16,15,45,849.5,66.5,4.05,24.4,466.5,650.07,512.79
2018,9,16,16,0,826.0,64.0,4.3,23.5,417.0,609.09,484.85
2018,9,16,16,15,793.0,60.5,4.35,22.75,364.5,556.68,445.9
2018,9,16,16,30,760.0,57.0,4.4,22.0,312.0,504.71,405.87
2018,9,16,16,45,711.5,52.5,4.45,21.3,259.0,444.25,357.36
2018,9,16,17,0,663.0,48.0,4.5,20.6,206.0,386.21,308.72
2018,9,16,17,15,584.5,42.0,4.4,19.65,156.0,316.17,248.74
2018,9,16,17,30,506.0,36.0,4.3,18.7,106.0,255.73,194.44
2018,9,16,17,45,357.5,27.0,4.2,17.8,66.0,171.92,113.82
2018,9,16,18,0,209.0,18.0,4.1,16.9,26.0,79.42,0.0
2018,9,16,18,15,104.5,9.0,4.0,16.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,2.05,10.95,8.5,0.0,0.0
2018,9,17,6,0,157.0,14.0,2.1,11.3,17.0,13.76,0.0
2018,9,17,6,15,316.5,23.5,2.4,12.05,53.5,18.61,5.66
2018,9,17,6,30,476.0,33.0,2.7,12.8,90.0,24.78,15.71
2018,9,17,6,45,560.0,39.0,3.0,13.55,138.5,30.01,20.92
2018,9,17,7,0,644.0,45.0,3.3,14.3,187.0,32.95,23.77
2018,9,17,7,15,695.5,49.5,3.25,14.85,239.5,45.95,25.46
2018,9,17,7,30,747.0,54.0,3.2,15.4,292.0,91.12,44.75
2018,9,17,7,45,780.5,57.5,3.15,16.0,343.5,138.54,76.9
2018,9,17,8,0,814.0,61.0,3.1,16.6,395.0,189.12,117.65
2018,9,17,8,15,838.0,63.5,3.05,17.15,444.5,243.81,164.99
2018,9,17,8,30,862.0,66.0,3.0,17.7,494.0,295.95,211.13
2018,9,17,8,45,879.5,68.0,3.0,18.3,540.0,346.94,256.3
2018,9,17,9,0,897.0,70.0,3.0,18.9,586.0,398.46,300.97
2018,9,17,9,15,906.5,73.5,3.0,19.45,626.0,448.27,343.26
2018,9,17,9,30,916.0,77.0,3.0,20.0,666.0,497.43,383.71
2018,9,17,9,45,921.0,80.5,3.0,20.55,700.0,543.42,420.53
2018,9,17,10,0,926.0,84.0,3.0,21.1,734.0,587.96,455.1
2018,9,17,10,15,933.5,85.0,3.05,21.65,762.0,629.98,487.02
2018,9,17,10,30,941.0,86.0,3.1,22.2,790.0,670.31,516.88
2018,9,17,10,45,946.5,86.5,3.2,22.7,810.5,706.97,543.73
2018,9,17,11,0,952.0,87.0,3.3,23.2,831.0,741.44,567.22
2018,9,17,11,15,954.5,87.5,3.4,23.55,843.5,771.38,587.36
2018,9,17,11,30,957.0,88.0,3.5,23.9,856.0,798.65,605.59
2018,9,17,11,45,958.0,88.5,3.6,24.2,861.0,821.98,621.19
2018,9,17,12,0,959.0,89.0,3.7,24.5,866.0,842.34,634.79
2018,9,17,12,15,958.0,89.0,3.85,24.6,862.5,857.53,645.66
2018,9,17,12,30,957.0,89.0,4.0,24.7,859.0,869.53,654.46
2018,9,17,12,45,953.0,89.5,4.15,24.8,847.0,876.36,659.84
2018,9,17,13,0,949.0,90.0,4.3,24.9,835.0,879.89,663.1
2018,9,17,13,15,945.0,89.5,4.45,24.75,816.0,879.1,664.17
2018,9,17,13,30,941.0,89.0,4.6,24.6,797.0,875.04,663.39
2018,9,17,13,45,935.5,87.0,4.75,24.45,770.0,864.93,658.61
2018,9,17,14,0,930.0,85.0,4.9,24.3,743.0,851.66,651.67
2018,9,17,14,15,921.5,83.5,4.95,23.95,710.0,833.45,641.18
2018,9,17,14,30,913.0,82.0,5.0,23.6,677.0,812.37,628.67
2018,9,17,14,45,901.5,79.5,5.1,23.25,637.0,785.15,611.92
2018,9,17,15,0,890.0,77.0,5.2,22.9,597.0,755.47,593.21
2018,9,17,15,15,872.5,74.5,5.2,22.9,551.5,719.19,568.18
2018,9,17,15,30,855.0,72.0,5.2,22.9,506.0,681.21,541.65
2018,9,17,15,45,833.5,69.0,5.25,21.8,457.5,642.5,516.54
2018,9,17,16,0,812.0,66.0,5.3,20.7,409.0,598.82,485.22
2018,9,17,16,15,781.5,62.0,5.25,19.95,357.5,547.9,446.17
2018,9,17,16,30,751.0,58.0,5.2,19.2,306.0,497.27,405.92
2018,9,17,16,45,703.0,53.5,5.1,18.45,253.5,437.6,356.71
2018,9,17,17,0,655.0,49.0,5.0,17.7,201.0,380.3,307.5
2018,9,17,17,15,574.5,42.0,4.8,16.95,151.0,308.94,245.18
2018,9,17,17,30,494.0,35.0,4.6,16.2,101.0,247.53,189.04
2018,9,17,17,45,335.5,25.5,4.35,15.45,61.5,159.68,101.45
2018,9,17,18,0,177.0,16.0,4.1,14.7,22.0,67.17,0.0
2018,9,17,18,15,88.5,8.0,4.0,14.25,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,5,45,61.0,6.5,1.8,10.05,7.5,0.0,0.0
2018,9,18,6,0,122.0,13.0,1.9,10.4,15.0,12.78,0.0
2018,9,18,6,15,273.0,24.0,2.2,11.15,50.0,19.29,5.04
2018,9,18,6,30,424.0,35.0,2.5,11.9,85.0,26.84,17.48
2018,9,18,6,45,513.0,42.5,2.8,12.65,133.0,30.69,21.58
2018,9,18,7,0,602.0,50.0,3.1,13.4,181.0,34.41,25.16
2018,9,18,7,15,657.5,55.0,3.0,14.0,233.0,48.36,29.42
2018,9,18,7,30,713.0,60.0,2.9,14.6,285.0,92.02,47.44
2018,9,18,7,45,750.0,64.0,2.8,15.2,337.0,138.39,78.43
2018,9,18,8,0,787.0,68.0,2.7,15.8,389.0,188.34,118.27
2018,9,18,8,15,812.5,71.0,2.65,16.4,438.5,238.22,161.42
2018,9,18,8,30,838.0,74.0,2.6,17.0,488.0,290.0,207.06
2018,9,18,8,45,856.5,76.5,2.55,17.6,533.5,344.59,254.8
2018,9,18,9,0,875.0,79.0,2.5,18.2,579.0,395.85,298.98
2018,9,18,9,15,888.5,81.0,2.5,18.8,619.5,444.99,340.48
2018,9,18,9,30,902.0,83.0,2.5,19.4,660.0,493.82,380.47
2018,9,18,9,45,911.5,84.5,2.45,19.95,694.5,539.65,416.89
2018,9,18,10,0,921.0,86.0,2.4,20.5,729.0,584.38,451.3
2018,9,18,10,15,928.5,86.5,2.45,21.05,756.5,625.69,482.59
2018,9,18,10,30,936.0,87.0,2.5,21.6,784.0,665.31,511.84
2018,9,18,10,45,941.0,88.0,2.5,22.1,804.5,701.9,538.04
2018,9,18,11,0,946.0,89.0,2.5,22.6,825.0,736.28,561.07
2018,9,18,11,15,949.0,89.0,2.5,23.05,837.5,765.88,580.07
2018,9,18,11,30,952.0,89.0,2.5,23.5,850.0,792.83,597.13
2018,9,18,11,45,952.5,90.0,2.55,23.9,854.5,816.1,612.07
2018,9,18,12,0,953.0,91.0,2.6,24.3,859.0,836.41,625.02
2018,9,18,12,15,951.0,91.5,2.65,24.55,855.0,851.17,634.64
2018,9,18,12,30,949.0,92.0,2.7,24.8,851.0,862.75,642.24
2018,9,18,12,45,945.0,92.0,2.8,25.1,839.0,868.95,646.58
2018,9,18,13,0,941.0,92.0,2.9,25.4,827.0,871.89,648.87
2018,9,18,13,15,936.5,91.5,3.0,25.45,807.5,870.63,649.1
2018,9,18,13,30,932.0,91.0,3.1,25.5,788.0,866.13,647.28
2018,9,18,13,45,925.5,89.5,3.2,25.6,761.0,855.75,641.45
2018,9,18,14,0,919.0,88.0,3.3,25.7,734.0,842.26,633.6
2018,9,18,14,15,909.5,86.0,3.45,25.5,700.0,822.83,622.7
2018,9,18,14,30,900.0,84.0,3.6,25.3,666.0,800.59,609.79
2018,9,18,14,45,887.0,82.5,3.7,25.15,626.5,773.57,593.07
2018,9,18,15,0,874.0,81.0,3.8,25.0,587.0,744.23,574.56
2018,9,18,15,15,856.0,78.0,3.8,25.0,541.5,707.49,549.81
2018,9,18,15,30,838.0,75.0,3.8,25.0,496.0,673.1,526.54
2018,9,18,15,45,812.5,72.5,4.1,24.05,447.0,628.9,497.8
2018,9,18,16,0,787.0,70.0,4.4,23.1,398.0,584.03,466.41
2018,9,18,16,15,750.0,66.0,4.5,22.25,346.0,530.25,426.33
2018,9,18,16,30,713.0,62.0,4.6,21.4,294.0,477.28,385.22
2018,9,18,16,45,657.5,57.5,4.7,20.6,242.0,415.39,335.15
2018,9,18,17,0,602.0,53.0,4.8,19.8,190.0,359.63,287.86
2018,9,18,17,15,487.5,47.0,4.85,18.75,139.0,278.05,218.64
2018,9,18,17,30,373.0,41.0,4.9,17.7,88.0,205.51,155.2
2018,9,18,17,45,228.0,27.5,4.95,16.65,52.0,122.47,71.55
2018,9,18,18,0,83.0,14.0,5.0,15.6,16.0,37.49,0.0
2018,9,18,18,15,41.5,7.0,4.85,15.0,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
