Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,13.76,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.04,6.32
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,25.78,16.67
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,29.43,20.53
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,36.15,26.78
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,56.33,30.23
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,99.91,51.44
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,145.61,83.29
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,194.06,122.03
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,240.73,161.78
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,288.52,202.82
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,338.54,245.76
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,385.16,285.27
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,428.79,321.39
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,471.42,355.68
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,510.45,386.32
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,547.81,414.83
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,581.21,439.44
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,612.39,461.76
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,640.2,481.38
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,665.37,498.68
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,685.19,512.32
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,702.05,523.71
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,713.55,531.02
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,721.89,535.84
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,725.36,537.48
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,725.64,537.12
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,721.04,534.52
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,713.35,530.0
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,699.94,521.24
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,683.7,510.69
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,660.83,495.5
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,635.53,478.33
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,608.04,459.09
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,575.65,436.07
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,535.18,406.96
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,493.92,376.43
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,444.19,339.18
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,395.22,301.07
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,335.44,254.21
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,282.36,210.32
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,211.39,150.94
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,144.31,69.69
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,61.54,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,12.78,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.24,5.26
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,26.92,17.56
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,30.95,21.84
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,34.87,25.63
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,55.48,31.21
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,97.84,51.1
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,142.54,81.85
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,190.18,119.73
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,236.79,159.24
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,284.75,200.11
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,330.96,239.13
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,380.16,279.1
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,423.18,313.01
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,465.34,344.82
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,504.76,375.34
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,542.58,403.86
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,576.03,428.58
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,607.29,451.17
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,634.54,470.67
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,659.19,488.01
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,679.04,502.28
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,695.96,514.32
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,708.91,524.04
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,718.75,531.18
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,722.7,534.04
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,723.47,534.91
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,718.84,533.23
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,711.11,529.53
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,696.91,521.44
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,679.83,511.38
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,657.98,497.4
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,633.7,481.35
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,605.54,462.05
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,572.5,438.78
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,531.68,408.64
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,490.11,377.08
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,440.72,339.5
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,392.13,301.04
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,332.63,253.66
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,279.87,209.43
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,208.5,148.74
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,139.92,56.88
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,59.88,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,7.86,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.49,1.93
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.29,15.25
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,32.72,23.44
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,40.28,30.51
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,56.63,36.33
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,93.95,55.9
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,132.72,79.38
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,185.43,118.17
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,231.68,156.78
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,285.29,202.38
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,331.48,243.15
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,377.2,282.66
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,419.9,318.59
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,461.23,352.17
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,500.54,383.65
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,538.24,412.97
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,571.36,437.77
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,602.32,460.26
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,629.21,479.99
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,653.49,497.47
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,672.99,511.38
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,689.58,523.04
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,701.38,531.77
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,710.09,538.2
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,713.67,541.21
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,714.13,542.15
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,708.37,539.25
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,699.59,534.29
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,685.51,525.7
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,671.55,516.6
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,648.22,501.37
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,622.52,484.05
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,591.01,461.85
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,557.85,437.77
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,516.27,405.97
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,474.1,372.87
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,424.13,334.72
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,377.79,297.57
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,317.78,247.82
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,261.7,199.48
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,186.42,134.12
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,114.22,34.0
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,44.74,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,6.88,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,17.29,1.02
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,28.17,18.39
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,33.23,23.8
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,39.68,29.92
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,57.04,37.65
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,93.07,57.76
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,128.05,75.72
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,182.89,113.77
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,229.99,154.73
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,281.58,200.35
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,328.01,241.94
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,374.31,282.75
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,417.23,319.99
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,459.02,355.27
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,498.28,387.87
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,535.94,418.37
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,569.94,445.26
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,601.76,469.85
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,628.48,490.68
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,652.54,509.18
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,672.56,524.53
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,689.64,537.52
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,702.06,547.0
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,711.35,553.87
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,714.74,556.6
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,714.93,557.17
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,709.58,554.38
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,701.12,549.45
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,687.1,540.52
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,670.23,529.21
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,647.44,513.85
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,622.28,496.57
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,590.51,473.58
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,560.18,450.95
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,519.98,419.06
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,479.07,385.76
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,428.97,346.09
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,379.84,305.39
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,320.13,253.87
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,267.59,206.56
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,191.74,138.3
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,118.14,18.1
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,46.68,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,10.81,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,17.36,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,24.73,15.35
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,28.43,19.55
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,35.11,25.83
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,47.1,28.7
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,88.33,46.47
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,131.07,81.58
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,164.87,114.51
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,201.99,147.34
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,236.72,178.21
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,272.62,208.36
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,310.56,240.1
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,332.01,259.54
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,350.02,275.29
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,357.48,282.15
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,361.02,285.24
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,390.13,308.41
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,421.31,333.03
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,471.7,373.73
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,527.31,418.25
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,553.83,439.77
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,581.44,462.18
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,540.15,429.19
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,492.59,391.16
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,544.15,434.04
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,592.96,474.14
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,634.11,506.84
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,669.63,534.98
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,664.37,530.66
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,653.05,522.05
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,578.29,463.43
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,501.22,402.69
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,519.94,418.38
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,529.14,425.66
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,502.45,404.35
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,473.46,380.61
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,424.1,340.09
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,375.61,298.95
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,315.92,248.07
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,259.8,198.46
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,188.2,133.37
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,114.26,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,45.51,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,7.86,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.12,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.4,15.78
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,29.5,20.48
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,33.09,24.02
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,41.38,25.36
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,81.15,39.31
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,127.67,72.41
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,168.25,106.41
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,214.21,143.03
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,267.14,186.75
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,312.01,226.32
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,356.71,265.07
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,398.37,300.42
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,439.02,333.84
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,476.62,364.75
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,512.52,393.55
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,545.46,419.1
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,576.18,442.36
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,601.82,462.07
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,624.81,479.5
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,643.29,493.44
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,658.86,505.1
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,669.64,513.7
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,677.35,520.01
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,680.64,522.66
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,680.84,523.17
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,663.08,510.99
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,645.25,498.23
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,623.52,482.95
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,599.68,465.94
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,553.57,431.78
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,506.05,396.21
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,425.93,335.48
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,345.85,273.54
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,389.45,308.62
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,418.72,330.73
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,387.47,305.12
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,352.44,275.46
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,296.17,228.03
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,246.55,184.29
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,175.21,119.68
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,103.87,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,41.21,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,8.85,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,15.74,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,23.23,13.63
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,29.27,20.1
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,34.99,25.56
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,49.55,38.7
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,78.63,52.22
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,111.66,66.7
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,170.47,104.29
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,214.7,142.17
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,258.93,181.05
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,303.89,219.85
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,353.35,261.78
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,396.32,298.12
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,439.18,333.49
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,477.01,364.52
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,513.22,393.46
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,546.55,419.4
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,577.73,443.07
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,603.68,462.77
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,627.02,480.18
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,647.12,494.88
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,664.31,507.26
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,676.1,515.81
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,684.79,522.07
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,688.19,524.48
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,688.45,524.51
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,684.06,521.59
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,676.61,516.63
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,663.58,507.7
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,647.73,496.66
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,625.28,481.1
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,600.46,463.54
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,569.93,441.41
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,540.81,419.68
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,500.91,389.21
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,460.37,357.37
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,411.49,318.64
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,363.65,279.25
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,303.31,230.1
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,246.85,182.01
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,172.27,114.51
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,94.87,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,37.63,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,8.85,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,14.92,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,21.49,11.99
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,24.96,16.3
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,30.96,21.97
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,37.24,27.74
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,78.17,42.59
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,121.27,74.36
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,158.31,106.15
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,195.6,138.04
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,230.81,168.24
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,268.78,198.54
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,309.7,230.9
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,353.3,264.09
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,401.97,300.63
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,435.58,326.21
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,467.95,350.12
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,498.31,371.83
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,527.26,391.88
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,548.64,407.26
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,567.69,420.79
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,597.02,442.43
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,625.33,463.1
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,635.41,470.95
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,642.76,477.03
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,641.43,477.4
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,637.3,475.72
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,648.22,484.63
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,653.28,489.38
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,640.76,481.23
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,628.26,473.03
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,596.67,451.35
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,563.42,428.24
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,517.69,395.35
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,474.33,363.51
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,438.35,336.63
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,401.85,308.46
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,367.07,280.71
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,331.49,250.94
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,270.99,202.28
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,215.33,155.88
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,143.03,90.97
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,60.31,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.93,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,16.38,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,28.71,17.4
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,34.54,24.47
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,43.08,32.51
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,48.88,37.9
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,80.9,49.63
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,116.82,73.35
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,154.16,102.13
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,190.1,133.71
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,222.71,162.75
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,264.5,195.29
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,313.14,233.68
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,342.82,259.31
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,368.42,280.73
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,419.19,320.0
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,475.68,363.27
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,503.11,384.46
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,528.21,403.52
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,562.41,428.87
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,595.03,452.61
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,609.37,462.62
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,620.72,470.39
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,644.25,488.18
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,664.26,503.33
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,660.59,500.72
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,655.86,497.38
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,652.83,496.5
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,646.84,493.41
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,615.35,471.36
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,583.61,448.87
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,553.82,428.38
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,522.64,406.34
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,456.47,356.59
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,391.0,306.47
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,352.2,276.4
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,313.72,245.81
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,230.45,180.35
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,156.13,120.72
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,122.07,92.39
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,89.15,64.36
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,65.79,39.63
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,25.89,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.95,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,16.71,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,24.94,13.91
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,26.69,17.5
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,31.38,22.04
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,32.27,23.02
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,69.18,32.59
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,112.23,57.85
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,158.06,92.23
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,205.93,132.42
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,251.44,172.3
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,287.09,207.68
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,315.51,235.85
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,356.45,270.64
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,398.57,305.79
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,446.15,344.56
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,496.52,385.04
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,527.94,410.58
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,557.19,433.93
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,583.18,454.93
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,606.58,473.64
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,625.08,488.26
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,640.71,500.54
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,650.56,508.62
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,657.33,514.34
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,658.79,516.33
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,657.23,516.02
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,645.2,507.8
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,628.71,496.22
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,582.34,460.94
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,534.22,423.95
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,452.4,360.52
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,370.5,295.84
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,340.08,272.55
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,309.47,248.56
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,303.72,244.27
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,301.27,241.75
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,249.06,199.14
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,193.9,153.44
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,154.37,119.37
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,116.96,86.35
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,77.28,45.52
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,29.62,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
